Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T20:40:00.000+00:00,busbar,,L3 Active Power,kW,26.83
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T20:40:00.000+00:00,busbar,,L2 Active Power,kW,26.73
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T20:40:00.000+00:00,busbar,,L1 Active Power,kW,31.25
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T20:40:00.000+00:00,busbar,,N Current (RMS),A,65.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.82
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.61
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.49
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.08
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.37
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,58.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T20:30:00.000+00:00,transformer,,Temperature,C,21.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.31
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.26
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T20:30:00.000+00:00,busbar,,L3 Active Power,kW,34.69
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T20:30:00.000+00:00,busbar,,L2 Active Power,kW,37.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T20:30:00.000+00:00,busbar,,L1 Active Power,kW,26.19
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T20:30:00.000+00:00,busbar,,N Current (RMS),A,73.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.36
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.17
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.32
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.57
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.21
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.57
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.67
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T20:20:00.000+00:00,transformer,,Temperature,C,21.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.99
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.34
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.34
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T20:20:00.000+00:00,busbar,,L3 Active Power,kW,23.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T20:20:00.000+00:00,busbar,,L2 Active Power,kW,25.77
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T20:20:00.000+00:00,busbar,,L1 Active Power,kW,23.99
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T20:20:00.000+00:00,busbar,,N Current (RMS),A,61.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.05
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.47
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.77
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.93
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.67
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.85
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.44
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.14
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.44
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T20:10:00.000+00:00,transformer,,Temperature,C,21.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.47
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.03
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.99
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T20:10:00.000+00:00,busbar,,L3 Active Power,kW,29.48
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T20:10:00.000+00:00,busbar,,L2 Active Power,kW,27.91
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T20:10:00.000+00:00,busbar,,L1 Active Power,kW,29.37
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T20:10:00.000+00:00,busbar,,N Current (RMS),A,60.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.09
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.87
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.38
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.07
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.65
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.17
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.47
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,49.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T20:00:00.000+00:00,transformer,,Temperature,C,21.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.83
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.61
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T20:00:00.000+00:00,busbar,,L3 Active Power,kW,33.74
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T20:00:00.000+00:00,busbar,,L2 Active Power,kW,33.04
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T20:00:00.000+00:00,busbar,,L1 Active Power,kW,26.87
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T20:00:00.000+00:00,busbar,,N Current (RMS),A,69.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.28
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.39
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.29
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.74
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.26
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.67
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.52
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.92
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,63.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,109.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T19:50:00.000+00:00,transformer,,Temperature,C,21.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T19:50:00.000+00:00,busbar,,L3 Active Power,kW,31.95
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T19:50:00.000+00:00,busbar,,L2 Active Power,kW,35.91
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T19:50:00.000+00:00,busbar,,L1 Active Power,kW,26.64
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T19:50:00.000+00:00,busbar,,N Current (RMS),A,75.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.51
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.19
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.14
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.09
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.22
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.82
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.46
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,46.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T19:40:00.000+00:00,transformer,,Temperature,C,21.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T19:40:00.000+00:00,busbar,,L3 Active Power,kW,26.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T19:40:00.000+00:00,busbar,,L2 Active Power,kW,32.33
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T19:40:00.000+00:00,busbar,,L1 Active Power,kW,28.65
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T19:40:00.000+00:00,busbar,,N Current (RMS),A,65.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.58
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.64
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.85
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.21
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.37
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.37
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.04
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.47
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.04
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T19:30:00.000+00:00,transformer,,Temperature,C,21.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T19:30:00.000+00:00,busbar,,L3 Active Power,kW,27.69
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T19:30:00.000+00:00,busbar,,L2 Active Power,kW,32.32
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T19:30:00.000+00:00,busbar,,L1 Active Power,kW,31.25
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T19:30:00.000+00:00,busbar,,N Current (RMS),A,65.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.38
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.12
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.39
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.21
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.77
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.25
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.36
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T19:20:00.000+00:00,transformer,,Temperature,C,21.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T19:20:00.000+00:00,busbar,,L3 Active Power,kW,29.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T19:20:00.000+00:00,busbar,,L2 Active Power,kW,31.64
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T19:20:00.000+00:00,busbar,,L1 Active Power,kW,32.16
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T19:20:00.000+00:00,busbar,,N Current (RMS),A,61.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.17
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.18
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.61
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.02
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.59
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T19:10:00.000+00:00,transformer,,Temperature,C,21.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T19:10:00.000+00:00,busbar,,L3 Active Power,kW,34.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T19:10:00.000+00:00,busbar,,L2 Active Power,kW,35.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T19:10:00.000+00:00,busbar,,L1 Active Power,kW,32.46
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T19:10:00.000+00:00,busbar,,N Current (RMS),A,64.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.77
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.59
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.52
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.93
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.08
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,51.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T19:00:00.000+00:00,transformer,,Temperature,C,21.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T19:00:00.000+00:00,busbar,,L3 Active Power,kW,26.85
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T19:00:00.000+00:00,busbar,,L2 Active Power,kW,38.25
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T19:00:00.000+00:00,busbar,,L1 Active Power,kW,32.32
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T19:00:00.000+00:00,busbar,,N Current (RMS),A,76.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,158.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.11
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.62
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.03
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.93
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.01
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.55
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.24
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.41
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.82
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,47.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T18:50:00.000+00:00,transformer,,Temperature,C,21.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T18:50:00.000+00:00,busbar,,L3 Active Power,kW,37.86
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T18:50:00.000+00:00,busbar,,L2 Active Power,kW,39.43
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T18:50:00.000+00:00,busbar,,L1 Active Power,kW,32.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T18:50:00.000+00:00,busbar,,N Current (RMS),A,76.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,163.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.64
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.14
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.65
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.98
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.18
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,50.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,110.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T18:40:00.000+00:00,transformer,,Temperature,C,21.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T18:40:00.000+00:00,busbar,,L3 Active Power,kW,40.12
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T18:40:00.000+00:00,busbar,,L2 Active Power,kW,44.06
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T18:40:00.000+00:00,busbar,,L1 Active Power,kW,36.57
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T18:40:00.000+00:00,busbar,,N Current (RMS),A,73.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,166.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,182.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.21
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.21
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.73
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.93
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,45.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.24
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.13
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.53
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.52
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.73
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T18:30:00.000+00:00,transformer,,Temperature,C,20.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T18:30:00.000+00:00,busbar,,L3 Active Power,kW,35.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T18:30:00.000+00:00,busbar,,L2 Active Power,kW,37.25
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T18:30:00.000+00:00,busbar,,L1 Active Power,kW,41.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T18:30:00.000+00:00,busbar,,N Current (RMS),A,71.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,174.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.07
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.32
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.22
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.2
