Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.22
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,48.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,110.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T18:20:00.000+00:00,transformer,,Temperature,C,20.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T18:20:00.000+00:00,busbar,,L3 Active Power,kW,40.58
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T18:20:00.000+00:00,busbar,,L2 Active Power,kW,35.54
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T18:20:00.000+00:00,busbar,,L1 Active Power,kW,34.32
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T18:20:00.000+00:00,busbar,,N Current (RMS),A,68.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,168.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.02
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.13
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.97
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.33
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.13
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.18
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.97
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.85
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,51.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,125.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T18:10:00.000+00:00,transformer,,Temperature,C,20.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T18:10:00.000+00:00,busbar,,L3 Active Power,kW,45.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T18:10:00.000+00:00,busbar,,L2 Active Power,kW,41.94
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T18:10:00.000+00:00,busbar,,L1 Active Power,kW,37.19
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T18:10:00.000+00:00,busbar,,N Current (RMS),A,74.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,188.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,173.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.47
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.98
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.13
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.83
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.74
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,49.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,110.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T18:00:00.000+00:00,transformer,,Temperature,C,20.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T18:00:00.000+00:00,busbar,,L3 Active Power,kW,44.07
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T18:00:00.000+00:00,busbar,,L2 Active Power,kW,39.28
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T18:00:00.000+00:00,busbar,,L1 Active Power,kW,37.87
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T18:00:00.000+00:00,busbar,,N Current (RMS),A,70.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,183.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,163.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.51
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.55
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.85
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.61
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.79
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.57
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.58
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,46.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T17:50:00.000+00:00,transformer,,Temperature,C,20.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T17:50:00.000+00:00,busbar,,L3 Active Power,kW,41.08
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T17:50:00.000+00:00,busbar,,L2 Active Power,kW,37.13
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T17:50:00.000+00:00,busbar,,L1 Active Power,kW,36.51
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T17:50:00.000+00:00,busbar,,N Current (RMS),A,70.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,170.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.67
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.26
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.87
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.82
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.07
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.05
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,59.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,114.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T17:40:00.000+00:00,transformer,,Temperature,C,20.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T17:40:00.000+00:00,busbar,,L3 Active Power,kW,34.33
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T17:40:00.000+00:00,busbar,,L2 Active Power,kW,38.26
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T17:40:00.000+00:00,busbar,,L1 Active Power,kW,43.07
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T17:40:00.000+00:00,busbar,,N Current (RMS),A,76.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,180.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.25
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,51.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.92
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.41
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.93
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.02
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,55.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T17:30:00.000+00:00,transformer,,Temperature,C,20.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T17:30:00.000+00:00,busbar,,L3 Active Power,kW,39.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T17:30:00.000+00:00,busbar,,L2 Active Power,kW,41.77
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T17:30:00.000+00:00,busbar,,L1 Active Power,kW,39.02
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T17:30:00.000+00:00,busbar,,N Current (RMS),A,69.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,165.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,172.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.98
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.98
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,49.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.09
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.22
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.02
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,68.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T17:20:00.000+00:00,transformer,,Temperature,C,20.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T17:20:00.000+00:00,busbar,,L3 Active Power,kW,36.07
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T17:20:00.000+00:00,busbar,,L2 Active Power,kW,42.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T17:20:00.000+00:00,busbar,,L1 Active Power,kW,35.01
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T17:20:00.000+00:00,busbar,,N Current (RMS),A,70.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,175.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.57
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.04
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.26
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.25
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.35
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.14
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,83.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,124.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T17:10:00.000+00:00,transformer,,Temperature,C,20.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T17:10:00.000+00:00,busbar,,L3 Active Power,kW,28.33
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T17:10:00.000+00:00,busbar,,L2 Active Power,kW,37.39
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T17:10:00.000+00:00,busbar,,L1 Active Power,kW,42.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T17:10:00.000+00:00,busbar,,N Current (RMS),A,82.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,174.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.37
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.89
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.77
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.37
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.12
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.19
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,70.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,116.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,128.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T17:00:00.000+00:00,transformer,,Temperature,C,20.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T17:00:00.000+00:00,busbar,,L3 Active Power,kW,35.47
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T17:00:00.000+00:00,busbar,,L2 Active Power,kW,41.49
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T17:00:00.000+00:00,busbar,,L1 Active Power,kW,43.07
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T17:00:00.000+00:00,busbar,,N Current (RMS),A,70.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,171.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,177.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.37
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.61
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.44
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.95
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.21
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.06
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,59.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T16:50:00.000+00:00,transformer,,Temperature,C,20.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T16:50:00.000+00:00,busbar,,L3 Active Power,kW,29.32
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T16:50:00.000+00:00,busbar,,L2 Active Power,kW,34.82
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T16:50:00.000+00:00,busbar,,L1 Active Power,kW,34.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T16:50:00.000+00:00,busbar,,N Current (RMS),A,68.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.57
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.41
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.51
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.12
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.25
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T16:40:00.000+00:00,transformer,,Temperature,C,20.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T16:40:00.000+00:00,busbar,,L3 Active Power,kW,32.69
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T16:40:00.000+00:00,busbar,,L2 Active Power,kW,33.65
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T16:40:00.000+00:00,busbar,,L1 Active Power,kW,27.17
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T16:40:00.000+00:00,busbar,,N Current (RMS),A,59.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.06
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.65
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.18
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.51
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.51
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,45.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T16:30:00.000+00:00,transformer,,Temperature,C,20.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.87
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.99
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T16:30:00.000+00:00,busbar,,L3 Active Power,kW,26.24
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T16:30:00.000+00:00,busbar,,L2 Active Power,kW,34.16
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T16:30:00.000+00:00,busbar,,L1 Active Power,kW,26.12
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T16:30:00.000+00:00,busbar,,N Current (RMS),A,65.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.02
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.41
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.99
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.54
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.26
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.64
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.15
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T16:20:00.000+00:00,transformer,,Temperature,C,20.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.79
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.63
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T16:20:00.000+00:00,busbar,,L3 Active Power,kW,23.27
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T16:20:00.000+00:00,busbar,,L2 Active Power,kW,30.94
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T16:20:00.000+00:00,busbar,,L1 Active Power,kW,32.55
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T16:20:00.000+00:00,busbar,,N Current (RMS),A,61.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.92
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.02
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.49
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,50.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.62
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.01
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.65
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.05
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T16:10:00.000+00:00,transformer,,Temperature,C,20.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.52
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.51
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.17
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
