Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.73
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.49
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.42
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,59.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T13:50:00.000+00:00,transformer,,Temperature,C,21.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.62
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.92
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T13:50:00.000+00:00,busbar,,L3 Active Power,kW,18.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T13:50:00.000+00:00,busbar,,L2 Active Power,kW,32.02
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T13:50:00.000+00:00,busbar,,L1 Active Power,kW,18.48
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T13:50:00.000+00:00,busbar,,N Current (RMS),A,73.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.31
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.62
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.41
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.35
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T13:40:00.000+00:00,transformer,,Temperature,C,21.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.19
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.47
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.34
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T13:40:00.000+00:00,busbar,,L3 Active Power,kW,17.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T13:40:00.000+00:00,busbar,,L2 Active Power,kW,17.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T13:40:00.000+00:00,busbar,,L1 Active Power,kW,19.85
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T13:40:00.000+00:00,busbar,,N Current (RMS),A,43.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.34
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.55
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.15
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.44
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.16
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.16
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T13:30:00.000+00:00,transformer,,Temperature,C,21.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.13
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T13:30:00.000+00:00,busbar,,L3 Active Power,kW,17.18
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T13:30:00.000+00:00,busbar,,L2 Active Power,kW,17.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T13:30:00.000+00:00,busbar,,L1 Active Power,kW,20.32
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T13:30:00.000+00:00,busbar,,N Current (RMS),A,41.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.09
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.46
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.19
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.46
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.47
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.54
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T13:20:00.000+00:00,transformer,,Temperature,C,21.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.42
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.63
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.53
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T13:20:00.000+00:00,busbar,,L3 Active Power,kW,21.56
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T13:20:00.000+00:00,busbar,,L2 Active Power,kW,22.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T13:20:00.000+00:00,busbar,,L1 Active Power,kW,18.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T13:20:00.000+00:00,busbar,,N Current (RMS),A,51.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.61
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.38
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.12
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.16
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.69
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T13:10:00.000+00:00,transformer,,Temperature,C,22.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.83
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.97
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.13
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T13:10:00.000+00:00,busbar,,L3 Active Power,kW,25.77
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T13:10:00.000+00:00,busbar,,L2 Active Power,kW,28.14
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T13:10:00.000+00:00,busbar,,L1 Active Power,kW,20.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T13:10:00.000+00:00,busbar,,N Current (RMS),A,57.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.33
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.28
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.87
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.39
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T13:00:00.000+00:00,transformer,,Temperature,C,22.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.89
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.64
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.94
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T13:00:00.000+00:00,busbar,,L3 Active Power,kW,19.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T13:00:00.000+00:00,busbar,,L2 Active Power,kW,12.04
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T13:00:00.000+00:00,busbar,,L1 Active Power,kW,21.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T13:00:00.000+00:00,busbar,,N Current (RMS),A,52.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.89
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.82
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.56
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.05
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.53
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.45
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.92
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T12:50:00.000+00:00,transformer,,Temperature,C,21.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.46
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.11
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.45
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T12:50:00.000+00:00,busbar,,L3 Active Power,kW,20.14
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T12:50:00.000+00:00,busbar,,L2 Active Power,kW,15.27
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T12:50:00.000+00:00,busbar,,L1 Active Power,kW,19.49
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T12:50:00.000+00:00,busbar,,N Current (RMS),A,48.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.21
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.41
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.24
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.64
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.63
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.38
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T12:40:00.000+00:00,transformer,,Temperature,C,21.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.06
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T12:40:00.000+00:00,busbar,,L3 Active Power,kW,19.85
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T12:40:00.000+00:00,busbar,,L2 Active Power,kW,13.03
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T12:40:00.000+00:00,busbar,,L1 Active Power,kW,21.38
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T12:40:00.000+00:00,busbar,,N Current (RMS),A,54.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.02
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.86
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.24
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.74
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.52
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T12:30:00.000+00:00,transformer,,Temperature,C,21.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.56
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.01
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.32
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T12:30:00.000+00:00,busbar,,L3 Active Power,kW,20.46
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T12:30:00.000+00:00,busbar,,L2 Active Power,kW,16.92
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T12:30:00.000+00:00,busbar,,L1 Active Power,kW,21.38
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T12:30:00.000+00:00,busbar,,N Current (RMS),A,47.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.74
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.17
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.58
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.82
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.98
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T12:20:00.000+00:00,transformer,,Temperature,C,20.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.85
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.33
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T12:20:00.000+00:00,busbar,,L3 Active Power,kW,23.39
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T12:20:00.000+00:00,busbar,,L2 Active Power,kW,12.48
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T12:20:00.000+00:00,busbar,,L1 Active Power,kW,13.14
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T12:20:00.000+00:00,busbar,,N Current (RMS),A,60.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.41
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.67
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.89
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.96
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.74
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T12:10:00.000+00:00,transformer,,Temperature,C,20.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.67
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.53
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.41
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T12:10:00.000+00:00,busbar,,L3 Active Power,kW,20.77
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T12:10:00.000+00:00,busbar,,L2 Active Power,kW,16.15
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T12:10:00.000+00:00,busbar,,L1 Active Power,kW,11.51
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T12:10:00.000+00:00,busbar,,N Current (RMS),A,50.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.47
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.22
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.43
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.98
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.42
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.44
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,48.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T12:00:00.000+00:00,transformer,,Temperature,C,20.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.73
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T12:00:00.000+00:00,busbar,,L3 Active Power,kW,19.46
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T12:00:00.000+00:00,busbar,,L2 Active Power,kW,25.64
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T12:00:00.000+00:00,busbar,,L1 Active Power,kW,16.87
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T12:00:00.000+00:00,busbar,,N Current (RMS),A,49.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.42
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.37
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.41
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.91
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T11:50:00.000+00:00,transformer,,Temperature,C,20.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T11:50:00.000+00:00,busbar,,L3 Active Power,kW,19.83
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T11:50:00.000+00:00,busbar,,L2 Active Power,kW,23.61
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T11:50:00.000+00:00,busbar,,L1 Active Power,kW,16.98
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T11:50:00.000+00:00,busbar,,N Current (RMS),A,44.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.87
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.43
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.33
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.94
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.46
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.46
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.06
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T11:40:00.000+00:00,transformer,,Temperature,C,20.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.37
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
