Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T11:40:00.000+00:00,busbar,,L3 Active Power,kW,30.79
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T11:40:00.000+00:00,busbar,,L2 Active Power,kW,20.39
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T11:40:00.000+00:00,busbar,,L1 Active Power,kW,14.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T11:40:00.000+00:00,busbar,,N Current (RMS),A,62.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.93
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.53
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.48
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.69
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.67
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.55
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.42
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T11:30:00.000+00:00,transformer,,Temperature,C,20.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T11:30:00.000+00:00,busbar,,L3 Active Power,kW,27.08
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T11:30:00.000+00:00,busbar,,L2 Active Power,kW,17.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T11:30:00.000+00:00,busbar,,L1 Active Power,kW,16.44
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T11:30:00.000+00:00,busbar,,N Current (RMS),A,52.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.98
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.21
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.14
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.98
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.14
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.65
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T11:20:00.000+00:00,transformer,,Temperature,C,20.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T11:20:00.000+00:00,busbar,,L3 Active Power,kW,26.67
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T11:20:00.000+00:00,busbar,,L2 Active Power,kW,18.85
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T11:20:00.000+00:00,busbar,,L1 Active Power,kW,17.98
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T11:20:00.000+00:00,busbar,,N Current (RMS),A,51.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.33
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.35
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.62
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,50.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.58
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.32
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.16
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T11:10:00.000+00:00,transformer,,Temperature,C,20.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.17
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.33
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.89
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T11:10:00.000+00:00,busbar,,L3 Active Power,kW,31.65
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T11:10:00.000+00:00,busbar,,L2 Active Power,kW,11.03
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T11:10:00.000+00:00,busbar,,L1 Active Power,kW,19.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T11:10:00.000+00:00,busbar,,N Current (RMS),A,81.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.57
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.97
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.03
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.18
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.08
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,49.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T11:00:00.000+00:00,transformer,,Temperature,C,20.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.65
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T11:00:00.000+00:00,busbar,,L3 Active Power,kW,27.91
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T11:00:00.000+00:00,busbar,,L2 Active Power,kW,11.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T11:00:00.000+00:00,busbar,,L1 Active Power,kW,23.04
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T11:00:00.000+00:00,busbar,,N Current (RMS),A,70.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.54
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.53
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.47
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.97
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.38
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T10:50:00.000+00:00,transformer,,Temperature,C,20.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.62
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.54
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T10:50:00.000+00:00,busbar,,L3 Active Power,kW,22.94
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T10:50:00.000+00:00,busbar,,L2 Active Power,kW,13.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T10:50:00.000+00:00,busbar,,L1 Active Power,kW,16.98
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T10:50:00.000+00:00,busbar,,N Current (RMS),A,50.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.79
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.12
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.73
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.25
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T10:40:00.000+00:00,transformer,,Temperature,C,20.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.15
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.08
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T10:40:00.000+00:00,busbar,,L3 Active Power,kW,24.67
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T10:40:00.000+00:00,busbar,,L2 Active Power,kW,13.12
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T10:40:00.000+00:00,busbar,,L1 Active Power,kW,21.98
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T10:40:00.000+00:00,busbar,,N Current (RMS),A,55.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.74
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.19
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.53
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.12
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,45.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.42
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.65
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.74
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.42
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,43.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T10:30:00.000+00:00,transformer,,Temperature,C,19.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.92
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T10:30:00.000+00:00,busbar,,L3 Active Power,kW,19.85
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T10:30:00.000+00:00,busbar,,L2 Active Power,kW,14.27
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T10:30:00.000+00:00,busbar,,L1 Active Power,kW,32.54
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T10:30:00.000+00:00,busbar,,N Current (RMS),A,84.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.69
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.98
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.99
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.74
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.92
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.14
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.62
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T10:20:00.000+00:00,transformer,,Temperature,C,19.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.92
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T10:20:00.000+00:00,busbar,,L3 Active Power,kW,18.91
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T10:20:00.000+00:00,busbar,,L2 Active Power,kW,14.86
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T10:20:00.000+00:00,busbar,,L1 Active Power,kW,27.61
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T10:20:00.000+00:00,busbar,,N Current (RMS),A,64.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.19
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.46
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.27
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.46
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.98
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.52
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T10:10:00.000+00:00,transformer,,Temperature,C,19.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.57
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.07
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T10:10:00.000+00:00,busbar,,L3 Active Power,kW,16.26
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T10:10:00.000+00:00,busbar,,L2 Active Power,kW,15.17
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T10:10:00.000+00:00,busbar,,L1 Active Power,kW,24.98
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T10:10:00.000+00:00,busbar,,N Current (RMS),A,56.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.38
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.02
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.95
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.99
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.14
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.21
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T10:00:00.000+00:00,transformer,,Temperature,C,18.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.85
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T10:00:00.000+00:00,busbar,,L3 Active Power,kW,19.52
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T10:00:00.000+00:00,busbar,,L2 Active Power,kW,11.24
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T10:00:00.000+00:00,busbar,,L1 Active Power,kW,25.25
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T10:00:00.000+00:00,busbar,,N Current (RMS),A,67.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.89
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.25
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.94
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.19
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.96
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.55
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.07
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T09:50:00.000+00:00,transformer,,Temperature,C,18.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.98
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.29
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T09:50:00.000+00:00,busbar,,L3 Active Power,kW,20.21
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T09:50:00.000+00:00,busbar,,L2 Active Power,kW,11.55
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T09:50:00.000+00:00,busbar,,L1 Active Power,kW,26.02
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T09:50:00.000+00:00,busbar,,N Current (RMS),A,63.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.51
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.04
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.25
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.51
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.29
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.46
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.57
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.08
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T09:40:00.000+00:00,transformer,,Temperature,C,17.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.87
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T09:40:00.000+00:00,busbar,,L3 Active Power,kW,25.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T09:40:00.000+00:00,busbar,,L2 Active Power,kW,12.82
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T09:40:00.000+00:00,busbar,,L1 Active Power,kW,23.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T09:40:00.000+00:00,busbar,,N Current (RMS),A,61.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.35
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.13
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.67
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.09
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.93
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T09:30:00.000+00:00,transformer,,Temperature,C,17.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T09:30:00.000+00:00,busbar,,L3 Active Power,kW,25.98
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T09:30:00.000+00:00,busbar,,L2 Active Power,kW,19.41
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T09:30:00.000+00:00,busbar,,L1 Active Power,kW,28.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T09:30:00.000+00:00,busbar,,N Current (RMS),A,63.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.41
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.92
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.07
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.79
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
