Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T07:10:00.000+00:00,busbar,,L2 Active Power,kW,20.29
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T07:10:00.000+00:00,busbar,,L1 Active Power,kW,28.26
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T07:10:00.000+00:00,busbar,,N Current (RMS),A,67.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.23
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.74
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.94
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.87
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.24
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T07:00:00.000+00:00,transformer,,Temperature,C,15.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.93
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.43
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.21
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T07:00:00.000+00:00,busbar,,L3 Active Power,kW,16.89
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T07:00:00.000+00:00,busbar,,L2 Active Power,kW,14.69
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T07:00:00.000+00:00,busbar,,L1 Active Power,kW,18.98
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T07:00:00.000+00:00,busbar,,N Current (RMS),A,44.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.36
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.96
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.25
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.07
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.64
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.19
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.79
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.19
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T06:50:00.000+00:00,transformer,,Temperature,C,15.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.58
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.06
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T06:50:00.000+00:00,busbar,,L3 Active Power,kW,16.55
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T06:50:00.000+00:00,busbar,,L2 Active Power,kW,16.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T06:50:00.000+00:00,busbar,,L1 Active Power,kW,19.43
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T06:50:00.000+00:00,busbar,,N Current (RMS),A,44.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.44
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.79
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.95
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.98
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T06:40:00.000+00:00,transformer,,Temperature,C,15.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.18
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.48
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.16
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T06:40:00.000+00:00,busbar,,L3 Active Power,kW,17.39
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T06:40:00.000+00:00,busbar,,L2 Active Power,kW,15.28
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T06:40:00.000+00:00,busbar,,L1 Active Power,kW,20.58
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T06:40:00.000+00:00,busbar,,N Current (RMS),A,44.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.19
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.49
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.96
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.07
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.37
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T06:30:00.000+00:00,transformer,,Temperature,C,15.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.91
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.43
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.22
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T06:30:00.000+00:00,busbar,,L3 Active Power,kW,14.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T06:30:00.000+00:00,busbar,,L2 Active Power,kW,13.26
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T06:30:00.000+00:00,busbar,,L1 Active Power,kW,16.86
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T06:30:00.000+00:00,busbar,,N Current (RMS),A,44.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.86
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.53
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.59
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.14
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.08
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.58
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T06:20:00.000+00:00,transformer,,Temperature,C,15.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.95
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.87
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.44
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T06:20:00.000+00:00,busbar,,L3 Active Power,kW,17.28
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T06:20:00.000+00:00,busbar,,L2 Active Power,kW,10.45
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T06:20:00.000+00:00,busbar,,L1 Active Power,kW,14.37
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T06:20:00.000+00:00,busbar,,N Current (RMS),A,44.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.83
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.42
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.74
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.53
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.02
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.49
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.54
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T06:10:00.000+00:00,transformer,,Temperature,C,15.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.11
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.73
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T06:10:00.000+00:00,busbar,,L3 Active Power,kW,11.85
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T06:10:00.000+00:00,busbar,,L2 Active Power,kW,10.17
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T06:10:00.000+00:00,busbar,,L1 Active Power,kW,15.96
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T06:10:00.000+00:00,busbar,,N Current (RMS),A,41.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.74
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.14
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.43
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.65
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.23
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.46
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.65
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T06:00:00.000+00:00,transformer,,Temperature,C,15.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T06:00:00.000+00:00,busbar,,L3 Active Power,kW,9.97
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T06:00:00.000+00:00,busbar,,L2 Active Power,kW,10.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T06:00:00.000+00:00,busbar,,L1 Active Power,kW,16.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T06:00:00.000+00:00,busbar,,N Current (RMS),A,43.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.79
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.12
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.79
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.21
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.62
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.54
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.97
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.06
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T05:50:00.000+00:00,transformer,,Temperature,C,15.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T05:50:00.000+00:00,busbar,,L3 Active Power,kW,8.33
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T05:50:00.000+00:00,busbar,,L2 Active Power,kW,10.09
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T05:50:00.000+00:00,busbar,,L1 Active Power,kW,16.86
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T05:50:00.000+00:00,busbar,,N Current (RMS),A,43.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.42
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.28
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.37
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.12
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.42
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.61
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.93
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T05:40:00.000+00:00,transformer,,Temperature,C,15.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T05:40:00.000+00:00,busbar,,L3 Active Power,kW,10.03
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T05:40:00.000+00:00,busbar,,L2 Active Power,kW,9.99
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T05:40:00.000+00:00,busbar,,L1 Active Power,kW,14.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T05:40:00.000+00:00,busbar,,N Current (RMS),A,38.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.19
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.61
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.28
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.47
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.44
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.06
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T05:30:00.000+00:00,transformer,,Temperature,C,15.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T05:30:00.000+00:00,busbar,,L3 Active Power,kW,8.63
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T05:30:00.000+00:00,busbar,,L2 Active Power,kW,9.27
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T05:30:00.000+00:00,busbar,,L1 Active Power,kW,11.33
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T05:30:00.000+00:00,busbar,,N Current (RMS),A,30.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.27
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.33
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.31
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.38
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.79
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.41
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.05
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T05:20:00.000+00:00,transformer,,Temperature,C,15.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T05:20:00.000+00:00,busbar,,L3 Active Power,kW,9.67
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T05:20:00.000+00:00,busbar,,L2 Active Power,kW,9.38
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T05:20:00.000+00:00,busbar,,L1 Active Power,kW,11.06
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T05:20:00.000+00:00,busbar,,N Current (RMS),A,30.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.85
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.63
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.62
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.15
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.39
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.36
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T05:10:00.000+00:00,transformer,,Temperature,C,15.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T05:10:00.000+00:00,busbar,,L3 Active Power,kW,8.69
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T05:10:00.000+00:00,busbar,,L2 Active Power,kW,8.35
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T05:10:00.000+00:00,busbar,,L1 Active Power,kW,11.99
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T05:10:00.000+00:00,busbar,,N Current (RMS),A,32.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.02
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.24
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.16
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.92
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.18
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.52
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.08
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T05:00:00.000+00:00,transformer,,Temperature,C,15.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.33
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T05:00:00.000+00:00,busbar,,L3 Active Power,kW,8.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T05:00:00.000+00:00,busbar,,L2 Active Power,kW,8.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T05:00:00.000+00:00,busbar,,L1 Active Power,kW,10.24
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T05:00:00.000+00:00,busbar,,N Current (RMS),A,28.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.56
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.73
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.82
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.74
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
851869,DOVE CLOSE - BURNTWOOD,2023-02-17T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.47
