Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.08
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.18
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.61
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.95
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.13
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.09
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.22
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.99
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,43.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T22:00:00.000+00:00,transformer,,Temperature,C,17.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.61
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T22:00:00.000+00:00,busbar,,L3 Active Power,kW,19.21
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T22:00:00.000+00:00,busbar,,L2 Active Power,kW,24.94
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T22:00:00.000+00:00,busbar,,L1 Active Power,kW,27.94
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T22:00:00.000+00:00,busbar,,N Current (RMS),A,61.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.95
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.11
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.29
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.04
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.47
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.16
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.91
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.15
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.99
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,48.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T21:50:00.000+00:00,transformer,,Temperature,C,17.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.94
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.11
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.77
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T21:50:00.000+00:00,busbar,,L3 Active Power,kW,23.19
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T21:50:00.000+00:00,busbar,,L2 Active Power,kW,27.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T21:50:00.000+00:00,busbar,,L1 Active Power,kW,27.46
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T21:50:00.000+00:00,busbar,,N Current (RMS),A,58.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.67
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.93
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.33
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.33
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.44
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T21:40:00.000+00:00,transformer,,Temperature,C,17.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.93
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.61
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T21:40:00.000+00:00,busbar,,L3 Active Power,kW,25.09
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T21:40:00.000+00:00,busbar,,L2 Active Power,kW,26.07
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T21:40:00.000+00:00,busbar,,L1 Active Power,kW,24.21
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T21:40:00.000+00:00,busbar,,N Current (RMS),A,54.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.45
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.99
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.03
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.67
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.79
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.24
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T21:30:00.000+00:00,transformer,,Temperature,C,17.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.64
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.34
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T21:30:00.000+00:00,busbar,,L3 Active Power,kW,24.13
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T21:30:00.000+00:00,busbar,,L2 Active Power,kW,27.77
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T21:30:00.000+00:00,busbar,,L1 Active Power,kW,24.34
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T21:30:00.000+00:00,busbar,,N Current (RMS),A,58.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.12
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.28
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.53
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.74
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.33
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.34
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.33
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T21:20:00.000+00:00,transformer,,Temperature,C,17.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.44
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.82
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.18
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T21:20:00.000+00:00,busbar,,L3 Active Power,kW,25.61
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T21:20:00.000+00:00,busbar,,L2 Active Power,kW,23.74
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T21:20:00.000+00:00,busbar,,L1 Active Power,kW,28.12
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T21:20:00.000+00:00,busbar,,N Current (RMS),A,56.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.35
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.52
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.83
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.21
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.27
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.96
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.45
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.39
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.86
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T21:10:00.000+00:00,transformer,,Temperature,C,17.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.65
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.96
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.58
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T21:10:00.000+00:00,busbar,,L3 Active Power,kW,23.97
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T21:10:00.000+00:00,busbar,,L2 Active Power,kW,26.22
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T21:10:00.000+00:00,busbar,,L1 Active Power,kW,27.07
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T21:10:00.000+00:00,busbar,,N Current (RMS),A,57.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.62
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.35
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.96
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.31
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.73
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T21:00:00.000+00:00,transformer,,Temperature,C,17.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.12
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.96
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T21:00:00.000+00:00,busbar,,L3 Active Power,kW,27.09
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T21:00:00.000+00:00,busbar,,L2 Active Power,kW,24.36
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T21:00:00.000+00:00,busbar,,L1 Active Power,kW,31.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T21:00:00.000+00:00,busbar,,N Current (RMS),A,59.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.73
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.14
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.33
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.19
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.46
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.48
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T20:50:00.000+00:00,transformer,,Temperature,C,17.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.16
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.55
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T20:50:00.000+00:00,busbar,,L3 Active Power,kW,23.95
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T20:50:00.000+00:00,busbar,,L2 Active Power,kW,29.21
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T20:50:00.000+00:00,busbar,,L1 Active Power,kW,30.21
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T20:50:00.000+00:00,busbar,,N Current (RMS),A,62.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.15
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.33
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.57
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.03
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.14
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.89
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.13
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.95
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T20:40:00.000+00:00,transformer,,Temperature,C,18.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.61
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.96
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T20:40:00.000+00:00,busbar,,L3 Active Power,kW,23.04
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T20:40:00.000+00:00,busbar,,L2 Active Power,kW,29.46
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T20:40:00.000+00:00,busbar,,L1 Active Power,kW,24.52
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T20:40:00.000+00:00,busbar,,N Current (RMS),A,61.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.13
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.01
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.96
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.07
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.12
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.53
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.82
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T20:30:00.000+00:00,transformer,,Temperature,C,18.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.58
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T20:30:00.000+00:00,busbar,,L3 Active Power,kW,22.31
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T20:30:00.000+00:00,busbar,,L2 Active Power,kW,28.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T20:30:00.000+00:00,busbar,,L1 Active Power,kW,26.57
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T20:30:00.000+00:00,busbar,,N Current (RMS),A,60.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.28
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.38
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.24
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.91
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.35
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.44
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.46
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.56
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.36
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T20:20:00.000+00:00,transformer,,Temperature,C,18.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.09
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.22
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.65
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T20:20:00.000+00:00,busbar,,L3 Active Power,kW,20.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T20:20:00.000+00:00,busbar,,L2 Active Power,kW,26.55
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T20:20:00.000+00:00,busbar,,L1 Active Power,kW,27.26
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T20:20:00.000+00:00,busbar,,N Current (RMS),A,62.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.18
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.14
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.63
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.34
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.06
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.02
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.29
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.43
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.58
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.12
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,45.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T20:10:00.000+00:00,transformer,,Temperature,C,18.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.94
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T20:10:00.000+00:00,busbar,,L3 Active Power,kW,30.57
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T20:10:00.000+00:00,busbar,,L2 Active Power,kW,28.21
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T20:10:00.000+00:00,busbar,,L1 Active Power,kW,32.46
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T20:10:00.000+00:00,busbar,,N Current (RMS),A,63.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.29
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.67
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.82
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.02
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.61
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.94
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.04
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.32
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T20:00:00.000+00:00,transformer,,Temperature,C,18.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.12
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T20:00:00.000+00:00,busbar,,L3 Active Power,kW,27.24
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T20:00:00.000+00:00,busbar,,L2 Active Power,kW,29.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T20:00:00.000+00:00,busbar,,L1 Active Power,kW,32.14
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T20:00:00.000+00:00,busbar,,N Current (RMS),A,63.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.19
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.97
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.35
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.73
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.74
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.48
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.45
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.79
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.0
