Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T19:50:00.000+00:00,transformer,,Temperature,C,18.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.62
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.18
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T19:50:00.000+00:00,busbar,,L3 Active Power,kW,23.26
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T19:50:00.000+00:00,busbar,,L2 Active Power,kW,29.42
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T19:50:00.000+00:00,busbar,,L1 Active Power,kW,32.14
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T19:50:00.000+00:00,busbar,,N Current (RMS),A,66.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.33
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.08
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.36
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.55
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.23
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.73
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.33
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T19:40:00.000+00:00,transformer,,Temperature,C,18.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.31
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.42
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.92
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T19:40:00.000+00:00,busbar,,L3 Active Power,kW,21.31
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T19:40:00.000+00:00,busbar,,L2 Active Power,kW,30.44
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T19:40:00.000+00:00,busbar,,L1 Active Power,kW,27.69
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T19:40:00.000+00:00,busbar,,N Current (RMS),A,66.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.16
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.61
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.94
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.63
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.55
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.41
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.69
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.92
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,46.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T19:30:00.000+00:00,transformer,,Temperature,C,18.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.89
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T19:30:00.000+00:00,busbar,,L3 Active Power,kW,22.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T19:30:00.000+00:00,busbar,,L2 Active Power,kW,34.86
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T19:30:00.000+00:00,busbar,,L1 Active Power,kW,26.04
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T19:30:00.000+00:00,busbar,,N Current (RMS),A,77.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.46
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.86
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.13
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.62
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.59
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.79
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,54.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T19:20:00.000+00:00,transformer,,Temperature,C,18.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.95
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T19:20:00.000+00:00,busbar,,L3 Active Power,kW,22.37
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T19:20:00.000+00:00,busbar,,L2 Active Power,kW,40.25
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T19:20:00.000+00:00,busbar,,L1 Active Power,kW,23.58
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T19:20:00.000+00:00,busbar,,N Current (RMS),A,92.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.94
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.32
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.34
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.18
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.28
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,56.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T19:10:00.000+00:00,transformer,,Temperature,C,18.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.12
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T19:10:00.000+00:00,busbar,,L3 Active Power,kW,22.24
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T19:10:00.000+00:00,busbar,,L2 Active Power,kW,38.12
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T19:10:00.000+00:00,busbar,,L1 Active Power,kW,31.48
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T19:10:00.000+00:00,busbar,,N Current (RMS),A,87.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.03
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.17
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.19
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.65
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.29
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,55.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T19:00:00.000+00:00,transformer,,Temperature,C,18.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.52
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T19:00:00.000+00:00,busbar,,L3 Active Power,kW,25.25
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T19:00:00.000+00:00,busbar,,L2 Active Power,kW,39.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T19:00:00.000+00:00,busbar,,L1 Active Power,kW,28.46
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T19:00:00.000+00:00,busbar,,N Current (RMS),A,85.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.02
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.91
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.89
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.96
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.49
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.22
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.33
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.42
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,44.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T18:50:00.000+00:00,transformer,,Temperature,C,18.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T18:50:00.000+00:00,busbar,,L3 Active Power,kW,28.23
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T18:50:00.000+00:00,busbar,,L2 Active Power,kW,37.24
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T18:50:00.000+00:00,busbar,,L1 Active Power,kW,33.31
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T18:50:00.000+00:00,busbar,,N Current (RMS),A,66.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.27
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.91
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.56
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.22
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.96
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,60.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,120.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T18:40:00.000+00:00,transformer,,Temperature,C,18.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T18:40:00.000+00:00,busbar,,L3 Active Power,kW,30.82
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T18:40:00.000+00:00,busbar,,L2 Active Power,kW,44.49
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T18:40:00.000+00:00,busbar,,L1 Active Power,kW,34.61
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T18:40:00.000+00:00,busbar,,N Current (RMS),A,79.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,182.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.27
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.34
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.53
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.01
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.73
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.25
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.28
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.07
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,53.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T18:30:00.000+00:00,transformer,,Temperature,C,18.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T18:30:00.000+00:00,busbar,,L3 Active Power,kW,28.62
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T18:30:00.000+00:00,busbar,,L2 Active Power,kW,43.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T18:30:00.000+00:00,busbar,,L1 Active Power,kW,38.74
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T18:30:00.000+00:00,busbar,,N Current (RMS),A,79.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,178.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.82
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.39
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.73
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.93
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.96
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.29
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.14
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,60.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T18:20:00.000+00:00,transformer,,Temperature,C,18.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T18:20:00.000+00:00,busbar,,L3 Active Power,kW,31.83
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T18:20:00.000+00:00,busbar,,L2 Active Power,kW,43.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T18:20:00.000+00:00,busbar,,L1 Active Power,kW,42.87
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T18:20:00.000+00:00,busbar,,N Current (RMS),A,79.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,179.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,177.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.36
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.07
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.16
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.01
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.63
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.17
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,49.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T18:10:00.000+00:00,transformer,,Temperature,C,19.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T18:10:00.000+00:00,busbar,,L3 Active Power,kW,40.99
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T18:10:00.000+00:00,busbar,,L2 Active Power,kW,41.86
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T18:10:00.000+00:00,busbar,,L1 Active Power,kW,42.37
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T18:10:00.000+00:00,busbar,,N Current (RMS),A,65.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,170.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,171.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,175.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.73
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.45
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.54
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.07
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.07
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,50.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T18:00:00.000+00:00,transformer,,Temperature,C,19.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T18:00:00.000+00:00,busbar,,L3 Active Power,kW,29.62
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T18:00:00.000+00:00,busbar,,L2 Active Power,kW,40.18
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T18:00:00.000+00:00,busbar,,L1 Active Power,kW,37.62
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T18:00:00.000+00:00,busbar,,N Current (RMS),A,72.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,164.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.83
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.94
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.59
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.98
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.77
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.97
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.24
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.53
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,46.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T17:50:00.000+00:00,transformer,,Temperature,C,19.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T17:50:00.000+00:00,busbar,,L3 Active Power,kW,35.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T17:50:00.000+00:00,busbar,,L2 Active Power,kW,39.18
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T17:50:00.000+00:00,busbar,,L1 Active Power,kW,43.13
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T17:50:00.000+00:00,busbar,,N Current (RMS),A,71.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,161.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,178.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.29
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.74
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.49
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.03
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.13
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.52
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.85
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,45.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T17:40:00.000+00:00,transformer,,Temperature,C,19.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T17:40:00.000+00:00,busbar,,L3 Active Power,kW,36.41
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T17:40:00.000+00:00,busbar,,L2 Active Power,kW,35.26
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T17:40:00.000+00:00,busbar,,L1 Active Power,kW,32.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T17:40:00.000+00:00,busbar,,N Current (RMS),A,63.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.2
