Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.19
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.48
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.89
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.06
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.91
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.18
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,57.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T17:30:00.000+00:00,transformer,,Temperature,C,19.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T17:30:00.000+00:00,busbar,,L3 Active Power,kW,39.14
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T17:30:00.000+00:00,busbar,,L2 Active Power,kW,37.29
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T17:30:00.000+00:00,busbar,,L1 Active Power,kW,31.24
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T17:30:00.000+00:00,busbar,,N Current (RMS),A,73.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.14
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.25
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.49
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.65
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.83
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,52.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T17:20:00.000+00:00,transformer,,Temperature,C,19.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T17:20:00.000+00:00,busbar,,L3 Active Power,kW,36.86
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T17:20:00.000+00:00,busbar,,L2 Active Power,kW,35.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T17:20:00.000+00:00,busbar,,L1 Active Power,kW,29.32
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T17:20:00.000+00:00,busbar,,N Current (RMS),A,71.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.23
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.54
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.79
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.47
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.41
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.55
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.32
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T17:10:00.000+00:00,transformer,,Temperature,C,18.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T17:10:00.000+00:00,busbar,,L3 Active Power,kW,28.09
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T17:10:00.000+00:00,busbar,,L2 Active Power,kW,35.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T17:10:00.000+00:00,busbar,,L1 Active Power,kW,31.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T17:10:00.000+00:00,busbar,,N Current (RMS),A,65.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.87
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.82
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.65
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.23
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.51
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.15
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,43.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T17:00:00.000+00:00,transformer,,Temperature,C,18.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T17:00:00.000+00:00,busbar,,L3 Active Power,kW,31.23
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T17:00:00.000+00:00,busbar,,L2 Active Power,kW,36.61
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T17:00:00.000+00:00,busbar,,L1 Active Power,kW,33.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T17:00:00.000+00:00,busbar,,N Current (RMS),A,61.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.95
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.51
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.22
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.15
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.91
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.55
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.45
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T16:50:00.000+00:00,transformer,,Temperature,C,19.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T16:50:00.000+00:00,busbar,,L3 Active Power,kW,22.86
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T16:50:00.000+00:00,busbar,,L2 Active Power,kW,33.32
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T16:50:00.000+00:00,busbar,,L1 Active Power,kW,31.96
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T16:50:00.000+00:00,busbar,,N Current (RMS),A,65.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.59
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.28
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.01
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.08
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,46.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T16:40:00.000+00:00,transformer,,Temperature,C,19.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T16:40:00.000+00:00,busbar,,L3 Active Power,kW,29.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T16:40:00.000+00:00,busbar,,L2 Active Power,kW,30.89
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T16:40:00.000+00:00,busbar,,L1 Active Power,kW,31.77
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T16:40:00.000+00:00,busbar,,N Current (RMS),A,61.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.83
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.06
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.03
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.32
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.17
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.65
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.86
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T16:30:00.000+00:00,transformer,,Temperature,C,19.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T16:30:00.000+00:00,busbar,,L3 Active Power,kW,25.48
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T16:30:00.000+00:00,busbar,,L2 Active Power,kW,29.74
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T16:30:00.000+00:00,busbar,,L1 Active Power,kW,25.89
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T16:30:00.000+00:00,busbar,,N Current (RMS),A,62.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.98
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.86
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.67
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.49
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.98
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.16
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.08
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.07
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,58.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T16:20:00.000+00:00,transformer,,Temperature,C,19.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T16:20:00.000+00:00,busbar,,L3 Active Power,kW,31.02
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T16:20:00.000+00:00,busbar,,L2 Active Power,kW,31.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T16:20:00.000+00:00,busbar,,L1 Active Power,kW,23.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T16:20:00.000+00:00,busbar,,N Current (RMS),A,62.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.16
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.98
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.14
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.01
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.07
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.11
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.61
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.06
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T16:10:00.000+00:00,transformer,,Temperature,C,19.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.57
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T16:10:00.000+00:00,busbar,,L3 Active Power,kW,30.59
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T16:10:00.000+00:00,busbar,,L2 Active Power,kW,29.86
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T16:10:00.000+00:00,busbar,,L1 Active Power,kW,27.07
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T16:10:00.000+00:00,busbar,,N Current (RMS),A,54.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.31
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.11
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.23
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.35
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.55
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T16:00:00.000+00:00,transformer,,Temperature,C,19.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.02
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.47
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T16:00:00.000+00:00,busbar,,L3 Active Power,kW,23.01
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T16:00:00.000+00:00,busbar,,L2 Active Power,kW,24.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T16:00:00.000+00:00,busbar,,L1 Active Power,kW,23.12
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T16:00:00.000+00:00,busbar,,N Current (RMS),A,53.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.12
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.65
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.93
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,49.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.83
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.64
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.63
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.14
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,43.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T15:50:00.000+00:00,transformer,,Temperature,C,19.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.01
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T15:50:00.000+00:00,busbar,,L3 Active Power,kW,15.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T15:50:00.000+00:00,busbar,,L2 Active Power,kW,25.36
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T15:50:00.000+00:00,busbar,,L1 Active Power,kW,34.07
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T15:50:00.000+00:00,busbar,,N Current (RMS),A,76.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.17
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.06
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.28
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.55
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.43
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T15:40:00.000+00:00,transformer,,Temperature,C,19.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T15:40:00.000+00:00,busbar,,L3 Active Power,kW,18.07
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T15:40:00.000+00:00,busbar,,L2 Active Power,kW,25.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T15:40:00.000+00:00,busbar,,L1 Active Power,kW,31.24
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T15:40:00.000+00:00,busbar,,N Current (RMS),A,69.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.19
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.12
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.43
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.38
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.95
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,45.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T15:30:00.000+00:00,transformer,,Temperature,C,19.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.01
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T15:30:00.000+00:00,busbar,,L3 Active Power,kW,18.57
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T15:30:00.000+00:00,busbar,,L2 Active Power,kW,28.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T15:30:00.000+00:00,busbar,,L1 Active Power,kW,22.38
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T15:30:00.000+00:00,busbar,,N Current (RMS),A,65.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.12
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.23
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.48
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.04
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.34
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.3
