Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T15:20:00.000+00:00,transformer,,Temperature,C,19.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.95
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.21
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T15:20:00.000+00:00,busbar,,L3 Active Power,kW,23.29
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T15:20:00.000+00:00,busbar,,L2 Active Power,kW,28.16
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T15:20:00.000+00:00,busbar,,L1 Active Power,kW,25.18
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T15:20:00.000+00:00,busbar,,N Current (RMS),A,54.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.86
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.92
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.61
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.64
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.57
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,55.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T15:10:00.000+00:00,transformer,,Temperature,C,19.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.37
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.25
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.61
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T15:10:00.000+00:00,busbar,,L3 Active Power,kW,21.22
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T15:10:00.000+00:00,busbar,,L2 Active Power,kW,32.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T15:10:00.000+00:00,busbar,,L1 Active Power,kW,24.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T15:10:00.000+00:00,busbar,,N Current (RMS),A,66.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.22
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.33
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.29
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.07
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.59
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,44.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T15:00:00.000+00:00,transformer,,Temperature,C,19.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.35
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T15:00:00.000+00:00,busbar,,L3 Active Power,kW,23.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T15:00:00.000+00:00,busbar,,L2 Active Power,kW,28.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T15:00:00.000+00:00,busbar,,L1 Active Power,kW,22.93
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T15:00:00.000+00:00,busbar,,N Current (RMS),A,55.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.22
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.14
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.08
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.59
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,47.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T14:50:00.000+00:00,transformer,,Temperature,C,19.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T14:50:00.000+00:00,busbar,,L3 Active Power,kW,25.49
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T14:50:00.000+00:00,busbar,,L2 Active Power,kW,29.97
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T14:50:00.000+00:00,busbar,,L1 Active Power,kW,22.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T14:50:00.000+00:00,busbar,,N Current (RMS),A,59.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.25
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.41
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.13
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.53
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.83
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,45.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T14:40:00.000+00:00,transformer,,Temperature,C,19.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T14:40:00.000+00:00,busbar,,L3 Active Power,kW,26.41
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T14:40:00.000+00:00,busbar,,L2 Active Power,kW,30.23
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T14:40:00.000+00:00,busbar,,L1 Active Power,kW,22.06
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T14:40:00.000+00:00,busbar,,N Current (RMS),A,58.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.12
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.13
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,53.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.31
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.94
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.55
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T14:30:00.000+00:00,transformer,,Temperature,C,20.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.82
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.11
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T14:30:00.000+00:00,busbar,,L3 Active Power,kW,38.07
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T14:30:00.000+00:00,busbar,,L2 Active Power,kW,27.46
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T14:30:00.000+00:00,busbar,,L1 Active Power,kW,27.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T14:30:00.000+00:00,busbar,,N Current (RMS),A,58.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.53
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.91
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.39
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,51.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.34
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.46
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.98
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.35
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.38
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T14:20:00.000+00:00,transformer,,Temperature,C,19.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.45
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.33
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T14:20:00.000+00:00,busbar,,L3 Active Power,kW,36.51
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T14:20:00.000+00:00,busbar,,L2 Active Power,kW,25.26
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T14:20:00.000+00:00,busbar,,L1 Active Power,kW,25.77
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T14:20:00.000+00:00,busbar,,N Current (RMS),A,64.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.64
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.79
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.38
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.82
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.62
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.93
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.32
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.57
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T14:10:00.000+00:00,transformer,,Temperature,C,19.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.05
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.09
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T14:10:00.000+00:00,busbar,,L3 Active Power,kW,29.57
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T14:10:00.000+00:00,busbar,,L2 Active Power,kW,20.11
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T14:10:00.000+00:00,busbar,,L1 Active Power,kW,22.95
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T14:10:00.000+00:00,busbar,,N Current (RMS),A,58.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.44
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.59
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.49
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.38
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.94
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.43
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T14:00:00.000+00:00,transformer,,Temperature,C,20.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.65
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.12
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.87
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T14:00:00.000+00:00,busbar,,L3 Active Power,kW,22.83
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T14:00:00.000+00:00,busbar,,L2 Active Power,kW,23.53
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T14:00:00.000+00:00,busbar,,L1 Active Power,kW,20.43
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T14:00:00.000+00:00,busbar,,N Current (RMS),A,49.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.14
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.32
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.28
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.63
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T13:50:00.000+00:00,transformer,,Temperature,C,20.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.41
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.98
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.64
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T13:50:00.000+00:00,busbar,,L3 Active Power,kW,23.95
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T13:50:00.000+00:00,busbar,,L2 Active Power,kW,25.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T13:50:00.000+00:00,busbar,,L1 Active Power,kW,23.36
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T13:50:00.000+00:00,busbar,,N Current (RMS),A,45.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.44
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.55
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.09
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.57
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.57
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.49
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.03
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T13:40:00.000+00:00,transformer,,Temperature,C,20.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.38
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.62
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.35
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T13:40:00.000+00:00,busbar,,L3 Active Power,kW,20.01
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T13:40:00.000+00:00,busbar,,L2 Active Power,kW,23.04
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T13:40:00.000+00:00,busbar,,L1 Active Power,kW,25.13
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T13:40:00.000+00:00,busbar,,N Current (RMS),A,44.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.53
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.51
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.43
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.93
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.95
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T13:30:00.000+00:00,transformer,,Temperature,C,20.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.17
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.38
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.39
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T13:30:00.000+00:00,busbar,,L3 Active Power,kW,21.46
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T13:30:00.000+00:00,busbar,,L2 Active Power,kW,26.01
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T13:30:00.000+00:00,busbar,,L1 Active Power,kW,23.38
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T13:30:00.000+00:00,busbar,,N Current (RMS),A,46.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.39
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.54
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.53
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.02
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.47
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.28
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T13:20:00.000+00:00,transformer,,Temperature,C,20.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.32
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.56
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.36
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T13:20:00.000+00:00,busbar,,L3 Active Power,kW,23.87
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T13:20:00.000+00:00,busbar,,L2 Active Power,kW,24.25
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T13:20:00.000+00:00,busbar,,L1 Active Power,kW,23.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T13:20:00.000+00:00,busbar,,N Current (RMS),A,43.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.92
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.82
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.52
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.05
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.56
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.91
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T13:10:00.000+00:00,transformer,,Temperature,C,19.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.09
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T13:10:00.000+00:00,busbar,,L3 Active Power,kW,26.48
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T13:10:00.000+00:00,busbar,,L2 Active Power,kW,26.52
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T13:10:00.000+00:00,busbar,,L1 Active Power,kW,20.43
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T13:10:00.000+00:00,busbar,,N Current (RMS),A,53.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
