Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.91
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.85
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.51
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.92
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.49
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T13:00:00.000+00:00,transformer,,Temperature,C,19.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.62
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.16
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T13:00:00.000+00:00,busbar,,L3 Active Power,kW,21.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T13:00:00.000+00:00,busbar,,L2 Active Power,kW,19.35
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T13:00:00.000+00:00,busbar,,L1 Active Power,kW,15.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T13:00:00.000+00:00,busbar,,N Current (RMS),A,48.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.65
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.27
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.57
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.15
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.47
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T12:50:00.000+00:00,transformer,,Temperature,C,19.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.59
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.55
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T12:50:00.000+00:00,busbar,,L3 Active Power,kW,22.11
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T12:50:00.000+00:00,busbar,,L2 Active Power,kW,16.04
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T12:50:00.000+00:00,busbar,,L1 Active Power,kW,21.36
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T12:50:00.000+00:00,busbar,,N Current (RMS),A,48.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.59
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.27
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.07
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.82
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T12:40:00.000+00:00,transformer,,Temperature,C,19.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.09
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.06
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.12
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T12:40:00.000+00:00,busbar,,L3 Active Power,kW,24.27
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T12:40:00.000+00:00,busbar,,L2 Active Power,kW,16.42
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T12:40:00.000+00:00,busbar,,L1 Active Power,kW,20.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T12:40:00.000+00:00,busbar,,N Current (RMS),A,50.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.31
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.33
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.25
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.96
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.09
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.28
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.63
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.91
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T12:30:00.000+00:00,transformer,,Temperature,C,19.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.58
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T12:30:00.000+00:00,busbar,,L3 Active Power,kW,23.62
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T12:30:00.000+00:00,busbar,,L2 Active Power,kW,17.89
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T12:30:00.000+00:00,busbar,,L1 Active Power,kW,20.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T12:30:00.000+00:00,busbar,,N Current (RMS),A,53.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.93
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.62
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.56
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.86
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T12:20:00.000+00:00,transformer,,Temperature,C,19.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.03
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.12
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T12:20:00.000+00:00,busbar,,L3 Active Power,kW,32.44
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T12:20:00.000+00:00,busbar,,L2 Active Power,kW,23.45
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T12:20:00.000+00:00,busbar,,L1 Active Power,kW,20.79
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T12:20:00.000+00:00,busbar,,N Current (RMS),A,64.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.57
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.11
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.82
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.74
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,49.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.18
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.02
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.06
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,49.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T12:10:00.000+00:00,transformer,,Temperature,C,19.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.61
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.37
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T12:10:00.000+00:00,busbar,,L3 Active Power,kW,35.29
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T12:10:00.000+00:00,busbar,,L2 Active Power,kW,29.83
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T12:10:00.000+00:00,busbar,,L1 Active Power,kW,19.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T12:10:00.000+00:00,busbar,,N Current (RMS),A,69.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.36
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.13
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.91
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,44.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.04
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.79
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.92
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T12:00:00.000+00:00,transformer,,Temperature,C,19.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.93
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.67
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T12:00:00.000+00:00,busbar,,L3 Active Power,kW,32.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T12:00:00.000+00:00,busbar,,L2 Active Power,kW,26.93
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T12:00:00.000+00:00,busbar,,L1 Active Power,kW,19.83
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T12:00:00.000+00:00,busbar,,N Current (RMS),A,60.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.67
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.43
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.67
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.05
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,69.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,110.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.06
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.26
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.89
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.47
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T11:50:00.000+00:00,transformer,,Temperature,C,19.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.39
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.31
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T11:50:00.000+00:00,busbar,,L3 Active Power,kW,37.93
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T11:50:00.000+00:00,busbar,,L2 Active Power,kW,28.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T11:50:00.000+00:00,busbar,,L1 Active Power,kW,20.52
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T11:50:00.000+00:00,busbar,,N Current (RMS),A,78.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,69.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.99
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.09
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,46.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T11:40:00.000+00:00,transformer,,Temperature,C,19.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.86
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.69
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T11:40:00.000+00:00,busbar,,L3 Active Power,kW,41.99
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T11:40:00.000+00:00,busbar,,L2 Active Power,kW,25.19
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T11:40:00.000+00:00,busbar,,L1 Active Power,kW,28.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T11:40:00.000+00:00,busbar,,N Current (RMS),A,77.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,172.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.18
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.97
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.22
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,58.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.65
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.74
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.13
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.19
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,51.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T11:30:00.000+00:00,transformer,,Temperature,C,19.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.39
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.34
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T11:30:00.000+00:00,busbar,,L3 Active Power,kW,32.92
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T11:30:00.000+00:00,busbar,,L2 Active Power,kW,22.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T11:30:00.000+00:00,busbar,,L1 Active Power,kW,25.42
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T11:30:00.000+00:00,busbar,,N Current (RMS),A,60.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.79
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.22
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,63.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.21
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.59
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.96
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.41
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T11:20:00.000+00:00,transformer,,Temperature,C,19.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.61
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.14
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T11:20:00.000+00:00,busbar,,L3 Active Power,kW,33.19
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T11:20:00.000+00:00,busbar,,L2 Active Power,kW,23.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T11:20:00.000+00:00,busbar,,L1 Active Power,kW,19.63
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T11:20:00.000+00:00,busbar,,N Current (RMS),A,66.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.62
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.09
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.56
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.65
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.96
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.16
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T11:10:00.000+00:00,transformer,,Temperature,C,19.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.35
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.98
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.26
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T11:10:00.000+00:00,busbar,,L3 Active Power,kW,25.58
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T11:10:00.000+00:00,busbar,,L2 Active Power,kW,21.19
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T11:10:00.000+00:00,busbar,,L1 Active Power,kW,25.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T11:10:00.000+00:00,busbar,,N Current (RMS),A,54.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.25
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.87
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.57
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T11:00:00.000+00:00,transformer,,Temperature,C,19.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.29
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.31
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T11:00:00.000+00:00,busbar,,L3 Active Power,kW,25.48
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T11:00:00.000+00:00,busbar,,L2 Active Power,kW,22.13
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T11:00:00.000+00:00,busbar,,L1 Active Power,kW,23.44
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T11:00:00.000+00:00,busbar,,N Current (RMS),A,47.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.48
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.93
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.56
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.65
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.05
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.74
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.91
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.6
