Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T06:20:00.000+00:00,transformer,,Temperature,C,15.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.04
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.61
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.35
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T06:20:00.000+00:00,busbar,,L3 Active Power,kW,11.32
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T06:20:00.000+00:00,busbar,,L2 Active Power,kW,9.67
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T06:20:00.000+00:00,busbar,,L1 Active Power,kW,12.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T06:20:00.000+00:00,busbar,,N Current (RMS),A,33.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.57
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.54
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.48
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.11
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.25
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.55
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.15
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T06:10:00.000+00:00,transformer,,Temperature,C,15.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.22
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.59
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.37
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T06:10:00.000+00:00,busbar,,L3 Active Power,kW,10.82
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T06:10:00.000+00:00,busbar,,L2 Active Power,kW,10.09
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T06:10:00.000+00:00,busbar,,L1 Active Power,kW,11.63
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T06:10:00.000+00:00,busbar,,N Current (RMS),A,32.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.73
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.47
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.77
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.41
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.59
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.57
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T06:00:00.000+00:00,transformer,,Temperature,C,15.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.82
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.43
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.89
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T06:00:00.000+00:00,busbar,,L3 Active Power,kW,10.01
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T06:00:00.000+00:00,busbar,,L2 Active Power,kW,8.32
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T06:00:00.000+00:00,busbar,,L1 Active Power,kW,13.05
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T06:00:00.000+00:00,busbar,,N Current (RMS),A,34.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.34
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.28
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.56
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.49
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T05:50:00.000+00:00,transformer,,Temperature,C,16.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.15
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.82
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.32
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T05:50:00.000+00:00,busbar,,L3 Active Power,kW,8.26
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T05:50:00.000+00:00,busbar,,L2 Active Power,kW,8.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T05:50:00.000+00:00,busbar,,L1 Active Power,kW,10.37
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T05:50:00.000+00:00,busbar,,N Current (RMS),A,29.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.73
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.18
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.74
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.73
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.12
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T05:40:00.000+00:00,transformer,,Temperature,C,16.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.89
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.63
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.22
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T05:40:00.000+00:00,busbar,,L3 Active Power,kW,9.74
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T05:40:00.000+00:00,busbar,,L2 Active Power,kW,9.46
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T05:40:00.000+00:00,busbar,,L1 Active Power,kW,10.12
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T05:40:00.000+00:00,busbar,,N Current (RMS),A,29.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.96
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.96
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.89
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.47
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.26
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.73
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.74
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T05:30:00.000+00:00,transformer,,Temperature,C,16.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.56
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.22
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.98
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T05:30:00.000+00:00,busbar,,L3 Active Power,kW,9.22
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T05:30:00.000+00:00,busbar,,L2 Active Power,kW,9.69
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T05:30:00.000+00:00,busbar,,L1 Active Power,kW,9.63
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T05:30:00.000+00:00,busbar,,N Current (RMS),A,28.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.25
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.04
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.54
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.55
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.17
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.82
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.02
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T05:20:00.000+00:00,transformer,,Temperature,C,16.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.64
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.31
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.04
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T05:20:00.000+00:00,busbar,,L3 Active Power,kW,8.87
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T05:20:00.000+00:00,busbar,,L2 Active Power,kW,10.07
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T05:20:00.000+00:00,busbar,,L1 Active Power,kW,9.05
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T05:20:00.000+00:00,busbar,,N Current (RMS),A,26.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.53
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.79
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.65
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.97
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T05:10:00.000+00:00,transformer,,Temperature,C,16.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.98
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.23
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T05:10:00.000+00:00,busbar,,L3 Active Power,kW,8.29
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T05:10:00.000+00:00,busbar,,L2 Active Power,kW,8.49
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T05:10:00.000+00:00,busbar,,L1 Active Power,kW,8.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T05:10:00.000+00:00,busbar,,N Current (RMS),A,25.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.97
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.15
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.39
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.22
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.03
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T05:00:00.000+00:00,transformer,,Temperature,C,16.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.97
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.52
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.14
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T05:00:00.000+00:00,busbar,,L3 Active Power,kW,8.77
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T05:00:00.000+00:00,busbar,,L2 Active Power,kW,8.37
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T05:00:00.000+00:00,busbar,,L1 Active Power,kW,9.22
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T05:00:00.000+00:00,busbar,,N Current (RMS),A,26.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.64
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.96
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.14
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.62
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.67
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.69
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T04:50:00.000+00:00,transformer,,Temperature,C,16.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.48
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.07
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T04:50:00.000+00:00,busbar,,L3 Active Power,kW,7.55
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T04:50:00.000+00:00,busbar,,L2 Active Power,kW,8.13
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T04:50:00.000+00:00,busbar,,L1 Active Power,kW,9.65
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T04:50:00.000+00:00,busbar,,N Current (RMS),A,27.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.58
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.49
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.89
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,10.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.49
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.83
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.55
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.15
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T04:40:00.000+00:00,transformer,,Temperature,C,16.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.98
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.47
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.07
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T04:40:00.000+00:00,busbar,,L3 Active Power,kW,7.41
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T04:40:00.000+00:00,busbar,,L2 Active Power,kW,8.04
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T04:40:00.000+00:00,busbar,,L1 Active Power,kW,8.04
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T04:40:00.000+00:00,busbar,,N Current (RMS),A,26.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.92
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.36
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,10.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.73
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.33
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.07
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.26
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T04:30:00.000+00:00,transformer,,Temperature,C,16.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.48
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.04
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.67
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T04:30:00.000+00:00,busbar,,L3 Active Power,kW,7.99
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T04:30:00.000+00:00,busbar,,L2 Active Power,kW,8.61
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T04:30:00.000+00:00,busbar,,L1 Active Power,kW,9.69
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T04:30:00.000+00:00,busbar,,N Current (RMS),A,26.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.28
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.98
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,10.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.42
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.16
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.59
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.89
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T04:20:00.000+00:00,transformer,,Temperature,C,16.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.54
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.22
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.73
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T04:20:00.000+00:00,busbar,,L3 Active Power,kW,8.04
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T04:20:00.000+00:00,busbar,,L2 Active Power,kW,7.87
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T04:20:00.000+00:00,busbar,,L1 Active Power,kW,9.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T04:20:00.000+00:00,busbar,,N Current (RMS),A,27.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.15
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.58
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.22
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,10.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.49
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T04:10:00.000+00:00,transformer,,Temperature,C,16.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.57
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.06
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T04:10:00.000+00:00,busbar,,L3 Active Power,kW,7.95
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T04:10:00.000+00:00,busbar,,L2 Active Power,kW,9.38
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T04:10:00.000+00:00,busbar,,L1 Active Power,kW,9.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T04:10:00.000+00:00,busbar,,N Current (RMS),A,27.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
