Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.82
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.48
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.04
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,10.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.13
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.44
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.54
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T04:00:00.000+00:00,transformer,,Temperature,C,16.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.67
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.28
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.97
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T04:00:00.000+00:00,busbar,,L3 Active Power,kW,7.95
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T04:00:00.000+00:00,busbar,,L2 Active Power,kW,8.92
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T04:00:00.000+00:00,busbar,,L1 Active Power,kW,9.58
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T04:00:00.000+00:00,busbar,,N Current (RMS),A,27.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.36
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.62
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.94
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.32
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.35
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.99
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.87
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T03:50:00.000+00:00,transformer,,Temperature,C,16.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.55
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.19
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T03:50:00.000+00:00,busbar,,L3 Active Power,kW,8.96
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T03:50:00.000+00:00,busbar,,L2 Active Power,kW,9.62
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T03:50:00.000+00:00,busbar,,L1 Active Power,kW,8.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T03:50:00.000+00:00,busbar,,N Current (RMS),A,27.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.74
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.43
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.27
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.43
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.59
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.82
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.93
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T03:40:00.000+00:00,transformer,,Temperature,C,16.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.57
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T03:40:00.000+00:00,busbar,,L3 Active Power,kW,8.33
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T03:40:00.000+00:00,busbar,,L2 Active Power,kW,9.25
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T03:40:00.000+00:00,busbar,,L1 Active Power,kW,9.65
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T03:40:00.000+00:00,busbar,,N Current (RMS),A,27.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.46
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.99
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.45
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.09
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.89
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T03:30:00.000+00:00,transformer,,Temperature,C,16.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.23
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.94
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.44
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T03:30:00.000+00:00,busbar,,L3 Active Power,kW,7.79
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T03:30:00.000+00:00,busbar,,L2 Active Power,kW,8.18
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T03:30:00.000+00:00,busbar,,L1 Active Power,kW,8.87
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T03:30:00.000+00:00,busbar,,N Current (RMS),A,26.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.42
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.31
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.21
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.55
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T03:20:00.000+00:00,transformer,,Temperature,C,16.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.16
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.74
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.12
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T03:20:00.000+00:00,busbar,,L3 Active Power,kW,6.97
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T03:20:00.000+00:00,busbar,,L2 Active Power,kW,9.09
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T03:20:00.000+00:00,busbar,,L1 Active Power,kW,9.41
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T03:20:00.000+00:00,busbar,,N Current (RMS),A,28.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.18
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.53
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.29
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.83
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.02
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T03:10:00.000+00:00,transformer,,Temperature,C,16.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.77
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.18
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T03:10:00.000+00:00,busbar,,L3 Active Power,kW,7.93
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T03:10:00.000+00:00,busbar,,L2 Active Power,kW,11.59
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T03:10:00.000+00:00,busbar,,L1 Active Power,kW,9.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T03:10:00.000+00:00,busbar,,N Current (RMS),A,30.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.57
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.37
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,10.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.52
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.35
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.34
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.69
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T03:00:00.000+00:00,transformer,,Temperature,C,16.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.87
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T03:00:00.000+00:00,busbar,,L3 Active Power,kW,8.05
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T03:00:00.000+00:00,busbar,,L2 Active Power,kW,10.91
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T03:00:00.000+00:00,busbar,,L1 Active Power,kW,10.06
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T03:00:00.000+00:00,busbar,,N Current (RMS),A,28.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.26
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.49
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.12
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,10.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.19
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.27
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.25
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.63
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T02:50:00.000+00:00,transformer,,Temperature,C,16.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.58
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.26
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.73
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T02:50:00.000+00:00,busbar,,L3 Active Power,kW,8.53
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T02:50:00.000+00:00,busbar,,L2 Active Power,kW,10.74
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T02:50:00.000+00:00,busbar,,L1 Active Power,kW,9.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T02:50:00.000+00:00,busbar,,N Current (RMS),A,26.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.01
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.54
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.98
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,10.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.58
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.33
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.95
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.97
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.19
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T02:40:00.000+00:00,transformer,,Temperature,C,16.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.04
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.57
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T02:40:00.000+00:00,busbar,,L3 Active Power,kW,7.97
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T02:40:00.000+00:00,busbar,,L2 Active Power,kW,11.51
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T02:40:00.000+00:00,busbar,,L1 Active Power,kW,8.16
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T02:40:00.000+00:00,busbar,,N Current (RMS),A,30.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.86
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.65
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.79
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T02:30:00.000+00:00,transformer,,Temperature,C,17.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.93
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T02:30:00.000+00:00,busbar,,L3 Active Power,kW,7.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T02:30:00.000+00:00,busbar,,L2 Active Power,kW,13.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T02:30:00.000+00:00,busbar,,L1 Active Power,kW,9.65
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T02:30:00.000+00:00,busbar,,N Current (RMS),A,35.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.52
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.02
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.42
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.18
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T02:20:00.000+00:00,transformer,,Temperature,C,17.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T02:20:00.000+00:00,busbar,,L3 Active Power,kW,7.22
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T02:20:00.000+00:00,busbar,,L2 Active Power,kW,10.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T02:20:00.000+00:00,busbar,,L1 Active Power,kW,11.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T02:20:00.000+00:00,busbar,,N Current (RMS),A,34.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.08
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.21
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.18
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.31
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.87
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.52
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T02:10:00.000+00:00,transformer,,Temperature,C,17.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.15
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.86
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T02:10:00.000+00:00,busbar,,L3 Active Power,kW,8.39
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T02:10:00.000+00:00,busbar,,L2 Active Power,kW,8.07
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T02:10:00.000+00:00,busbar,,L1 Active Power,kW,11.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T02:10:00.000+00:00,busbar,,N Current (RMS),A,31.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.35
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.43
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.74
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.27
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.86
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T02:00:00.000+00:00,transformer,,Temperature,C,17.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.09
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.74
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T02:00:00.000+00:00,busbar,,L3 Active Power,kW,8.06
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T02:00:00.000+00:00,busbar,,L2 Active Power,kW,8.28
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T02:00:00.000+00:00,busbar,,L1 Active Power,kW,9.58
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T02:00:00.000+00:00,busbar,,N Current (RMS),A,28.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.74
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.41
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.86
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.14
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.53
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.45
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.83
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.07
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T01:50:00.000+00:00,transformer,,Temperature,C,17.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
851869,DOVE CLOSE - BURNTWOOD,2023-02-18T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.61
