Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.57
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.34
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.85
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.79
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T23:30:00.000+00:00,transformer,,Temperature,C,15.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.24
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.45
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T23:30:00.000+00:00,busbar,,L3 Active Power,kW,12.17
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T23:30:00.000+00:00,busbar,,L2 Active Power,kW,12.51
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T23:30:00.000+00:00,busbar,,L1 Active Power,kW,16.46
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T23:30:00.000+00:00,busbar,,N Current (RMS),A,41.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.09
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.16
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.89
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.74
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.19
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.21
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.06
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T23:20:00.000+00:00,transformer,,Temperature,C,15.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.55
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.19
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T23:20:00.000+00:00,busbar,,L3 Active Power,kW,12.27
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T23:20:00.000+00:00,busbar,,L2 Active Power,kW,13.95
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T23:20:00.000+00:00,busbar,,L1 Active Power,kW,14.22
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T23:20:00.000+00:00,busbar,,N Current (RMS),A,39.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.94
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.64
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.02
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.09
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.67
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.58
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.58
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.96
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T23:10:00.000+00:00,transformer,,Temperature,C,15.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.89
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T23:10:00.000+00:00,busbar,,L3 Active Power,kW,15.51
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T23:10:00.000+00:00,busbar,,L2 Active Power,kW,17.23
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T23:10:00.000+00:00,busbar,,L1 Active Power,kW,15.98
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T23:10:00.000+00:00,busbar,,N Current (RMS),A,41.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.22
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.77
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.37
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.96
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.13
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.25
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.04
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T23:00:00.000+00:00,transformer,,Temperature,C,16.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T23:00:00.000+00:00,busbar,,L3 Active Power,kW,15.35
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T23:00:00.000+00:00,busbar,,L2 Active Power,kW,17.01
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T23:00:00.000+00:00,busbar,,L1 Active Power,kW,16.41
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T23:00:00.000+00:00,busbar,,N Current (RMS),A,43.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.85
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.51
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.22
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.41
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.87
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T22:50:00.000+00:00,transformer,,Temperature,C,16.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T22:50:00.000+00:00,busbar,,L3 Active Power,kW,16.94
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T22:50:00.000+00:00,busbar,,L2 Active Power,kW,17.27
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T22:50:00.000+00:00,busbar,,L1 Active Power,kW,17.67
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T22:50:00.000+00:00,busbar,,N Current (RMS),A,43.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.29
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.67
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.83
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.61
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.15
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.85
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T22:40:00.000+00:00,transformer,,Temperature,C,16.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T22:40:00.000+00:00,busbar,,L3 Active Power,kW,18.17
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T22:40:00.000+00:00,busbar,,L2 Active Power,kW,17.52
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T22:40:00.000+00:00,busbar,,L1 Active Power,kW,18.46
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T22:40:00.000+00:00,busbar,,N Current (RMS),A,44.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.09
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.92
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.22
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.65
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.59
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.86
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T22:30:00.000+00:00,transformer,,Temperature,C,16.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T22:30:00.000+00:00,busbar,,L3 Active Power,kW,20.58
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T22:30:00.000+00:00,busbar,,L2 Active Power,kW,19.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T22:30:00.000+00:00,busbar,,L1 Active Power,kW,22.73
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T22:30:00.000+00:00,busbar,,N Current (RMS),A,49.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.86
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.11
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.32
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.32
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.63
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.93
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.49
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.59
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T22:20:00.000+00:00,transformer,,Temperature,C,16.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T22:20:00.000+00:00,busbar,,L3 Active Power,kW,19.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T22:20:00.000+00:00,busbar,,L2 Active Power,kW,18.91
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T22:20:00.000+00:00,busbar,,L1 Active Power,kW,22.01
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T22:20:00.000+00:00,busbar,,N Current (RMS),A,50.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.38
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.15
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.14
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.46
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.86
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T22:10:00.000+00:00,transformer,,Temperature,C,16.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T22:10:00.000+00:00,busbar,,L3 Active Power,kW,20.83
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T22:10:00.000+00:00,busbar,,L2 Active Power,kW,19.74
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T22:10:00.000+00:00,busbar,,L1 Active Power,kW,21.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T22:10:00.000+00:00,busbar,,N Current (RMS),A,51.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.24
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.74
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.45
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.12
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.43
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.69
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.33
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.16
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T22:00:00.000+00:00,transformer,,Temperature,C,17.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T22:00:00.000+00:00,busbar,,L3 Active Power,kW,19.42
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T22:00:00.000+00:00,busbar,,L2 Active Power,kW,23.43
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T22:00:00.000+00:00,busbar,,L1 Active Power,kW,24.62
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T22:00:00.000+00:00,busbar,,N Current (RMS),A,62.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.41
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.54
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.29
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.39
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.74
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.51
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.55
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.58
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,44.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T21:50:00.000+00:00,transformer,,Temperature,C,17.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T21:50:00.000+00:00,busbar,,L3 Active Power,kW,23.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T21:50:00.000+00:00,busbar,,L2 Active Power,kW,25.85
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T21:50:00.000+00:00,busbar,,L1 Active Power,kW,32.97
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T21:50:00.000+00:00,busbar,,N Current (RMS),A,64.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.87
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.51
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.27
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.06
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.16
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.01
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.86
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.87
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.26
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.52
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,43.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T21:40:00.000+00:00,transformer,,Temperature,C,17.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.45
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.19
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T21:40:00.000+00:00,busbar,,L3 Active Power,kW,23.53
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T21:40:00.000+00:00,busbar,,L2 Active Power,kW,27.85
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T21:40:00.000+00:00,busbar,,L1 Active Power,kW,31.69
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T21:40:00.000+00:00,busbar,,N Current (RMS),A,65.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.17
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.87
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.52
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.56
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.86
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.69
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.55
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.42
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.15
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T21:30:00.000+00:00,transformer,,Temperature,C,17.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.67
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.17
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T21:30:00.000+00:00,busbar,,L3 Active Power,kW,19.42
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T21:30:00.000+00:00,busbar,,L2 Active Power,kW,23.94
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T21:30:00.000+00:00,busbar,,L1 Active Power,kW,23.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T21:30:00.000+00:00,busbar,,N Current (RMS),A,58.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.86
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.05
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.18
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.01
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.79
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.95
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.57
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.01
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.21
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.17
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T21:20:00.000+00:00,transformer,,Temperature,C,17.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.57
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.28
