Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.02
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.56
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,44.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T19:00:00.000+00:00,transformer,,Temperature,C,20.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.18
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.73
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T19:00:00.000+00:00,busbar,,L3 Active Power,kW,27.94
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T19:00:00.000+00:00,busbar,,L2 Active Power,kW,28.24
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T19:00:00.000+00:00,busbar,,L1 Active Power,kW,31.56
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T19:00:00.000+00:00,busbar,,N Current (RMS),A,64.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.06
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.34
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.08
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.21
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,48.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T18:50:00.000+00:00,transformer,,Temperature,C,20.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.45
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.39
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T18:50:00.000+00:00,busbar,,L3 Active Power,kW,37.82
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T18:50:00.000+00:00,busbar,,L2 Active Power,kW,30.01
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T18:50:00.000+00:00,busbar,,L1 Active Power,kW,30.18
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T18:50:00.000+00:00,busbar,,N Current (RMS),A,75.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.03
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.95
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.57
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.79
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.38
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.15
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,37.22
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.07
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.94
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,84.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,153.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T18:40:00.000+00:00,transformer,,Temperature,C,20.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.15
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T18:40:00.000+00:00,busbar,,L3 Active Power,kW,51.25
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T18:40:00.000+00:00,busbar,,L2 Active Power,kW,34.02
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T18:40:00.000+00:00,busbar,,L1 Active Power,kW,27.51
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T18:40:00.000+00:00,busbar,,N Current (RMS),A,108.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,210.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.43
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.59
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.31
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.97
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.02
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.67
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.56
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,59.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,125.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T18:30:00.000+00:00,transformer,,Temperature,C,20.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T18:30:00.000+00:00,busbar,,L3 Active Power,kW,44.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T18:30:00.000+00:00,busbar,,L2 Active Power,kW,43.15
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T18:30:00.000+00:00,busbar,,L1 Active Power,kW,31.99
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T18:30:00.000+00:00,busbar,,N Current (RMS),A,82.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,180.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,179.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.86
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.32
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.34
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,45.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.28
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.39
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,63.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,137.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T18:20:00.000+00:00,transformer,,Temperature,C,20.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T18:20:00.000+00:00,busbar,,L3 Active Power,kW,33.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T18:20:00.000+00:00,busbar,,L2 Active Power,kW,52.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T18:20:00.000+00:00,busbar,,L1 Active Power,kW,39.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T18:20:00.000+00:00,busbar,,N Current (RMS),A,96.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,215.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.65
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.09
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.21
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.16
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,36.24
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.83
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,77.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,149.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T18:10:00.000+00:00,transformer,,Temperature,C,20.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T18:10:00.000+00:00,busbar,,L3 Active Power,kW,35.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T18:10:00.000+00:00,busbar,,L2 Active Power,kW,53.33
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T18:10:00.000+00:00,busbar,,L1 Active Power,kW,38.03
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T18:10:00.000+00:00,busbar,,N Current (RMS),A,100.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,218.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.61
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.94
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.44
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.56
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.36
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.89
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,55.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,134.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,128.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T18:00:00.000+00:00,transformer,,Temperature,C,20.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T18:00:00.000+00:00,busbar,,L3 Active Power,kW,47.17
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T18:00:00.000+00:00,busbar,,L2 Active Power,kW,52.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T18:00:00.000+00:00,busbar,,L1 Active Power,kW,40.33
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T18:00:00.000+00:00,busbar,,N Current (RMS),A,82.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,194.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,214.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.99
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.24
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.01
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,46.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.24
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,34.28
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.27
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.45
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,55.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,139.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,123.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T17:50:00.000+00:00,transformer,,Temperature,C,20.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T17:50:00.000+00:00,busbar,,L3 Active Power,kW,48.27
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T17:50:00.000+00:00,busbar,,L2 Active Power,kW,54.51
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T17:50:00.000+00:00,busbar,,L1 Active Power,kW,43.46
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T17:50:00.000+00:00,busbar,,N Current (RMS),A,76.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,197.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,222.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,178.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.15
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.16
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.92
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.65
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,51.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,113.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T17:40:00.000+00:00,transformer,,Temperature,C,20.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T17:40:00.000+00:00,busbar,,L3 Active Power,kW,40.95
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T17:40:00.000+00:00,busbar,,L2 Active Power,kW,46.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T17:40:00.000+00:00,busbar,,L1 Active Power,kW,37.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T17:40:00.000+00:00,busbar,,N Current (RMS),A,72.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,168.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,190.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.19
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.18
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.73
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.92
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,49.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,109.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T17:30:00.000+00:00,transformer,,Temperature,C,20.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.93
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T17:30:00.000+00:00,busbar,,L3 Active Power,kW,35.33
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T17:30:00.000+00:00,busbar,,L2 Active Power,kW,39.11
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T17:30:00.000+00:00,busbar,,L1 Active Power,kW,34.18
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T17:30:00.000+00:00,busbar,,N Current (RMS),A,61.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.09
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.83
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.74
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.13
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.15
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.05
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.36
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.02
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T17:20:00.000+00:00,transformer,,Temperature,C,20.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T17:20:00.000+00:00,busbar,,L3 Active Power,kW,38.89
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T17:20:00.000+00:00,busbar,,L2 Active Power,kW,31.18
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T17:20:00.000+00:00,busbar,,L1 Active Power,kW,37.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T17:20:00.000+00:00,busbar,,N Current (RMS),A,66.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,160.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.49
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.28
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.29
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.35
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.22
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.45
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T17:10:00.000+00:00,transformer,,Temperature,C,20.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T17:10:00.000+00:00,busbar,,L3 Active Power,kW,33.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T17:10:00.000+00:00,busbar,,L2 Active Power,kW,27.03
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T17:10:00.000+00:00,busbar,,L1 Active Power,kW,36.73
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T17:10:00.000+00:00,busbar,,N Current (RMS),A,67.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.95
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.35
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.18
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,45.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T17:00:00.000+00:00,transformer,,Temperature,C,20.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T17:00:00.000+00:00,busbar,,L3 Active Power,kW,34.46
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T17:00:00.000+00:00,busbar,,L2 Active Power,kW,26.18
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T17:00:00.000+00:00,busbar,,L1 Active Power,kW,36.74
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T17:00:00.000+00:00,busbar,,N Current (RMS),A,68.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.67
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.67
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.28
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.16
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.96
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.08
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,53.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,113.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T16:50:00.000+00:00,transformer,,Temperature,C,20.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
