Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T16:50:00.000+00:00,busbar,,L3 Active Power,kW,35.62
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T16:50:00.000+00:00,busbar,,L2 Active Power,kW,33.43
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T16:50:00.000+00:00,busbar,,L1 Active Power,kW,41.36
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T16:50:00.000+00:00,busbar,,N Current (RMS),A,67.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,172.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.65
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.37
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.26
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.74
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.14
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.36
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,53.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,119.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T16:40:00.000+00:00,transformer,,Temperature,C,20.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T16:40:00.000+00:00,busbar,,L3 Active Power,kW,34.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T16:40:00.000+00:00,busbar,,L2 Active Power,kW,33.73
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T16:40:00.000+00:00,busbar,,L1 Active Power,kW,45.17
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T16:40:00.000+00:00,busbar,,N Current (RMS),A,75.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,186.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.97
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.35
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.92
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.33
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.51
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.04
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T16:30:00.000+00:00,transformer,,Temperature,C,20.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T16:30:00.000+00:00,busbar,,L3 Active Power,kW,37.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T16:30:00.000+00:00,busbar,,L2 Active Power,kW,35.85
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T16:30:00.000+00:00,busbar,,L1 Active Power,kW,39.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T16:30:00.000+00:00,busbar,,N Current (RMS),A,66.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.13
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.58
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.33
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.14
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.38
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.48
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.27
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,47.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T16:20:00.000+00:00,transformer,,Temperature,C,20.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T16:20:00.000+00:00,busbar,,L3 Active Power,kW,38.51
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T16:20:00.000+00:00,busbar,,L2 Active Power,kW,38.06
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T16:20:00.000+00:00,busbar,,L1 Active Power,kW,30.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T16:20:00.000+00:00,busbar,,N Current (RMS),A,66.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.98
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.32
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.69
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.28
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.53
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,45.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T16:10:00.000+00:00,transformer,,Temperature,C,20.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T16:10:00.000+00:00,busbar,,L3 Active Power,kW,34.26
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T16:10:00.000+00:00,busbar,,L2 Active Power,kW,33.35
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T16:10:00.000+00:00,busbar,,L1 Active Power,kW,29.07
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T16:10:00.000+00:00,busbar,,N Current (RMS),A,58.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.82
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.34
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.73
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.08
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.16
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.94
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,55.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T16:00:00.000+00:00,transformer,,Temperature,C,20.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T16:00:00.000+00:00,busbar,,L3 Active Power,kW,35.53
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T16:00:00.000+00:00,busbar,,L2 Active Power,kW,28.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T16:00:00.000+00:00,busbar,,L1 Active Power,kW,25.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T16:00:00.000+00:00,busbar,,N Current (RMS),A,65.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.51
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.06
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.11
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.54
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.94
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.97
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.85
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,49.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T15:50:00.000+00:00,transformer,,Temperature,C,20.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T15:50:00.000+00:00,busbar,,L3 Active Power,kW,30.46
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T15:50:00.000+00:00,busbar,,L2 Active Power,kW,31.27
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T15:50:00.000+00:00,busbar,,L1 Active Power,kW,26.91
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T15:50:00.000+00:00,busbar,,N Current (RMS),A,55.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.14
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.07
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.22
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.63
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.21
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.61
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T15:40:00.000+00:00,transformer,,Temperature,C,20.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.03
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T15:40:00.000+00:00,busbar,,L3 Active Power,kW,25.23
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T15:40:00.000+00:00,busbar,,L2 Active Power,kW,26.35
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T15:40:00.000+00:00,busbar,,L1 Active Power,kW,31.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T15:40:00.000+00:00,busbar,,N Current (RMS),A,60.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.94
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.24
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.74
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.67
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.26
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T15:30:00.000+00:00,transformer,,Temperature,C,20.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.63
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.55
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T15:30:00.000+00:00,busbar,,L3 Active Power,kW,26.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T15:30:00.000+00:00,busbar,,L2 Active Power,kW,26.06
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T15:30:00.000+00:00,busbar,,L1 Active Power,kW,26.25
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T15:30:00.000+00:00,busbar,,N Current (RMS),A,52.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.11
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.11
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.44
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.97
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.17
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.19
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T15:20:00.000+00:00,transformer,,Temperature,C,20.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.03
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.86
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.61
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T15:20:00.000+00:00,busbar,,L3 Active Power,kW,30.91
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T15:20:00.000+00:00,busbar,,L2 Active Power,kW,26.28
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T15:20:00.000+00:00,busbar,,L1 Active Power,kW,23.62
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T15:20:00.000+00:00,busbar,,N Current (RMS),A,52.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.56
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.01
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.24
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.42
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.36
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.96
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T15:10:00.000+00:00,transformer,,Temperature,C,20.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.91
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.15
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T15:10:00.000+00:00,busbar,,L3 Active Power,kW,34.98
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T15:10:00.000+00:00,busbar,,L2 Active Power,kW,21.37
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T15:10:00.000+00:00,busbar,,L1 Active Power,kW,24.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T15:10:00.000+00:00,busbar,,N Current (RMS),A,67.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.38
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.22
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.52
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.97
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.99
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T15:00:00.000+00:00,transformer,,Temperature,C,21.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T15:00:00.000+00:00,busbar,,L3 Active Power,kW,35.57
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T15:00:00.000+00:00,busbar,,L2 Active Power,kW,26.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T15:00:00.000+00:00,busbar,,L1 Active Power,kW,36.51
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T15:00:00.000+00:00,busbar,,N Current (RMS),A,65.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.43
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.31
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.31
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.45
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.21
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.44
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T14:50:00.000+00:00,transformer,,Temperature,C,21.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.59
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T14:50:00.000+00:00,busbar,,L3 Active Power,kW,29.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T14:50:00.000+00:00,busbar,,L2 Active Power,kW,23.52
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T14:50:00.000+00:00,busbar,,L1 Active Power,kW,33.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T14:50:00.000+00:00,busbar,,N Current (RMS),A,62.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.39
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.53
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.95
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.67
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.95
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.51
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,52.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T14:40:00.000+00:00,transformer,,Temperature,C,21.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.14
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T14:40:00.000+00:00,busbar,,L3 Active Power,kW,30.46
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T14:40:00.000+00:00,busbar,,L2 Active Power,kW,20.34
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T14:40:00.000+00:00,busbar,,L1 Active Power,kW,37.04
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T14:40:00.000+00:00,busbar,,N Current (RMS),A,79.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.87
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.53
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.87
