Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.13
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.22
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.26
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T14:30:00.000+00:00,transformer,,Temperature,C,21.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.09
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.14
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.29
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T14:30:00.000+00:00,busbar,,L3 Active Power,kW,24.99
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T14:30:00.000+00:00,busbar,,L2 Active Power,kW,21.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T14:30:00.000+00:00,busbar,,L1 Active Power,kW,32.14
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T14:30:00.000+00:00,busbar,,N Current (RMS),A,62.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.44
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.99
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.99
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.92
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.92
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.11
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.03
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T14:20:00.000+00:00,transformer,,Temperature,C,21.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.87
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.36
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T14:20:00.000+00:00,busbar,,L3 Active Power,kW,35.55
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T14:20:00.000+00:00,busbar,,L2 Active Power,kW,25.02
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T14:20:00.000+00:00,busbar,,L1 Active Power,kW,28.74
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T14:20:00.000+00:00,busbar,,N Current (RMS),A,66.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.11
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.94
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.22
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,44.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.74
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.07
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T14:10:00.000+00:00,transformer,,Temperature,C,21.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.17
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.58
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T14:10:00.000+00:00,busbar,,L3 Active Power,kW,35.62
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T14:10:00.000+00:00,busbar,,L2 Active Power,kW,26.97
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T14:10:00.000+00:00,busbar,,L1 Active Power,kW,27.77
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T14:10:00.000+00:00,busbar,,N Current (RMS),A,60.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.99
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.39
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.08
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,60.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T14:00:00.000+00:00,transformer,,Temperature,C,21.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T14:00:00.000+00:00,busbar,,L3 Active Power,kW,30.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T14:00:00.000+00:00,busbar,,L2 Active Power,kW,35.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T14:00:00.000+00:00,busbar,,L1 Active Power,kW,25.17
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T14:00:00.000+00:00,busbar,,N Current (RMS),A,62.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.31
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.41
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.97
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.23
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.96
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.48
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.98
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,60.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,109.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T13:50:00.000+00:00,transformer,,Temperature,C,21.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.59
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T13:50:00.000+00:00,busbar,,L3 Active Power,kW,31.27
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T13:50:00.000+00:00,busbar,,L2 Active Power,kW,36.89
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T13:50:00.000+00:00,busbar,,L1 Active Power,kW,30.96
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T13:50:00.000+00:00,busbar,,N Current (RMS),A,54.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.18
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.17
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.35
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.74
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.44
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T13:40:00.000+00:00,transformer,,Temperature,C,21.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.01
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.65
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T13:40:00.000+00:00,busbar,,L3 Active Power,kW,29.53
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T13:40:00.000+00:00,busbar,,L2 Active Power,kW,23.55
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T13:40:00.000+00:00,busbar,,L1 Active Power,kW,25.61
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T13:40:00.000+00:00,busbar,,N Current (RMS),A,49.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.54
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.85
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.69
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.89
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.39
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.41
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.39
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.33
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T13:30:00.000+00:00,transformer,,Temperature,C,21.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.07
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.39
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T13:30:00.000+00:00,busbar,,L3 Active Power,kW,27.26
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T13:30:00.000+00:00,busbar,,L2 Active Power,kW,19.08
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T13:30:00.000+00:00,busbar,,L1 Active Power,kW,21.22
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T13:30:00.000+00:00,busbar,,N Current (RMS),A,52.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.92
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.11
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.52
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.11
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.26
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.32
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.52
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T13:20:00.000+00:00,transformer,,Temperature,C,20.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.11
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.33
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T13:20:00.000+00:00,busbar,,L3 Active Power,kW,25.18
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T13:20:00.000+00:00,busbar,,L2 Active Power,kW,20.43
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T13:20:00.000+00:00,busbar,,L1 Active Power,kW,23.04
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T13:20:00.000+00:00,busbar,,N Current (RMS),A,48.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.09
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.06
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.41
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.27
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.05
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T13:10:00.000+00:00,transformer,,Temperature,C,20.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.99
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T13:10:00.000+00:00,busbar,,L3 Active Power,kW,27.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T13:10:00.000+00:00,busbar,,L2 Active Power,kW,21.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T13:10:00.000+00:00,busbar,,L1 Active Power,kW,25.11
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T13:10:00.000+00:00,busbar,,N Current (RMS),A,47.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.22
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.16
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.03
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,49.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.44
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.22
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.59
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,47.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T13:00:00.000+00:00,transformer,,Temperature,C,20.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.06
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T13:00:00.000+00:00,busbar,,L3 Active Power,kW,34.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T13:00:00.000+00:00,busbar,,L2 Active Power,kW,28.38
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T13:00:00.000+00:00,busbar,,L1 Active Power,kW,25.62
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T13:00:00.000+00:00,busbar,,N Current (RMS),A,57.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.08
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.37
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.27
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.03
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.67
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.56
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,51.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T12:50:00.000+00:00,transformer,,Temperature,C,20.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.61
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.79
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.15
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T12:50:00.000+00:00,busbar,,L3 Active Power,kW,32.12
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T12:50:00.000+00:00,busbar,,L2 Active Power,kW,31.05
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T12:50:00.000+00:00,busbar,,L1 Active Power,kW,27.83
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T12:50:00.000+00:00,busbar,,N Current (RMS),A,49.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.54
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.62
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,43.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.91
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.09
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.57
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T12:40:00.000+00:00,transformer,,Temperature,C,19.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.38
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.54
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T12:40:00.000+00:00,busbar,,L3 Active Power,kW,25.11
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T12:40:00.000+00:00,busbar,,L2 Active Power,kW,23.39
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T12:40:00.000+00:00,busbar,,L1 Active Power,kW,31.19
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T12:40:00.000+00:00,busbar,,N Current (RMS),A,57.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.47
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.64
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.23
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.29
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.59
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.36
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.14
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T12:30:00.000+00:00,transformer,,Temperature,C,19.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.04
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.69
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.85
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T12:30:00.000+00:00,busbar,,L3 Active Power,kW,25.06
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T12:30:00.000+00:00,busbar,,L2 Active Power,kW,25.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T12:30:00.000+00:00,busbar,,L1 Active Power,kW,37.38
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T12:30:00.000+00:00,busbar,,N Current (RMS),A,69.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.06
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.53
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.74
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.36
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.13
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.12
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T12:20:00.000+00:00,transformer,,Temperature,C,18.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.86
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.77
