Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.19
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T12:20:00.000+00:00,busbar,,L3 Active Power,kW,26.17
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T12:20:00.000+00:00,busbar,,L2 Active Power,kW,25.19
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T12:20:00.000+00:00,busbar,,L1 Active Power,kW,29.65
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T12:20:00.000+00:00,busbar,,N Current (RMS),A,52.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.18
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.79
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.74
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.55
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.51
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,55.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T12:10:00.000+00:00,transformer,,Temperature,C,18.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.38
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.18
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T12:10:00.000+00:00,busbar,,L3 Active Power,kW,32.46
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T12:10:00.000+00:00,busbar,,L2 Active Power,kW,34.73
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T12:10:00.000+00:00,busbar,,L1 Active Power,kW,23.31
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T12:10:00.000+00:00,busbar,,N Current (RMS),A,62.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.69
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.77
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.53
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.65
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.06
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,65.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T12:00:00.000+00:00,transformer,,Temperature,C,18.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.55
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.73
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.87
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T12:00:00.000+00:00,busbar,,L3 Active Power,kW,24.34
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T12:00:00.000+00:00,busbar,,L2 Active Power,kW,35.83
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T12:00:00.000+00:00,busbar,,L1 Active Power,kW,22.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T12:00:00.000+00:00,busbar,,N Current (RMS),A,76.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.12
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.74
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.14
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.51
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.67
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.56
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T11:50:00.000+00:00,transformer,,Temperature,C,18.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.47
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.26
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T11:50:00.000+00:00,busbar,,L3 Active Power,kW,23.17
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T11:50:00.000+00:00,busbar,,L2 Active Power,kW,28.79
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T11:50:00.000+00:00,busbar,,L1 Active Power,kW,26.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T11:50:00.000+00:00,busbar,,N Current (RMS),A,52.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.27
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.12
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.65
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.05
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.54
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.02
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,44.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T11:40:00.000+00:00,transformer,,Temperature,C,17.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.02
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.39
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.85
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T11:40:00.000+00:00,busbar,,L3 Active Power,kW,21.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T11:40:00.000+00:00,busbar,,L2 Active Power,kW,27.82
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T11:40:00.000+00:00,busbar,,L1 Active Power,kW,32.14
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T11:40:00.000+00:00,busbar,,N Current (RMS),A,60.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.97
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.79
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.19
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.97
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.45
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.74
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.62
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T11:30:00.000+00:00,transformer,,Temperature,C,16.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.82
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.59
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T11:30:00.000+00:00,busbar,,L3 Active Power,kW,25.42
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T11:30:00.000+00:00,busbar,,L2 Active Power,kW,22.52
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T11:30:00.000+00:00,busbar,,L1 Active Power,kW,32.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T11:30:00.000+00:00,busbar,,N Current (RMS),A,61.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.14
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.19
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.83
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.67
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.51
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.05
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.85
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,54.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T11:20:00.000+00:00,transformer,,Temperature,C,16.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.04
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.77
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.79
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T11:20:00.000+00:00,busbar,,L3 Active Power,kW,25.65
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T11:20:00.000+00:00,busbar,,L2 Active Power,kW,27.25
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T11:20:00.000+00:00,busbar,,L1 Active Power,kW,38.67
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T11:20:00.000+00:00,busbar,,N Current (RMS),A,72.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.09
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.39
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.14
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.98
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,48.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T11:10:00.000+00:00,transformer,,Temperature,C,16.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.63
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.83
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.61
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T11:10:00.000+00:00,busbar,,L3 Active Power,kW,18.07
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T11:10:00.000+00:00,busbar,,L2 Active Power,kW,29.99
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T11:10:00.000+00:00,busbar,,L1 Active Power,kW,27.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T11:10:00.000+00:00,busbar,,N Current (RMS),A,70.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.23
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.49
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.18
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.49
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.25
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,44.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T11:00:00.000+00:00,transformer,,Temperature,C,16.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.25
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T11:00:00.000+00:00,busbar,,L3 Active Power,kW,19.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T11:00:00.000+00:00,busbar,,L2 Active Power,kW,24.59
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T11:00:00.000+00:00,busbar,,L1 Active Power,kW,28.55
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T11:00:00.000+00:00,busbar,,N Current (RMS),A,59.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.01
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.02
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.21
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.64
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.97
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.61
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.96
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,56.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T10:50:00.000+00:00,transformer,,Temperature,C,16.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.95
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T10:50:00.000+00:00,busbar,,L3 Active Power,kW,17.98
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T10:50:00.000+00:00,busbar,,L2 Active Power,kW,37.63
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T10:50:00.000+00:00,busbar,,L1 Active Power,kW,26.16
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T10:50:00.000+00:00,busbar,,N Current (RMS),A,88.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.58
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.43
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.39
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.23
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.85
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.61
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T10:40:00.000+00:00,transformer,,Temperature,C,15.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.41
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.89
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T10:40:00.000+00:00,busbar,,L3 Active Power,kW,20.42
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T10:40:00.000+00:00,busbar,,L2 Active Power,kW,26.18
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T10:40:00.000+00:00,busbar,,L1 Active Power,kW,32.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T10:40:00.000+00:00,busbar,,N Current (RMS),A,62.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.36
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.12
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.55
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.12
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.22
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.62
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,45.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T10:30:00.000+00:00,transformer,,Temperature,C,15.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.04
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T10:30:00.000+00:00,busbar,,L3 Active Power,kW,21.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T10:30:00.000+00:00,busbar,,L2 Active Power,kW,28.58
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T10:30:00.000+00:00,busbar,,L1 Active Power,kW,35.74
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T10:30:00.000+00:00,busbar,,N Current (RMS),A,70.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.87
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.01
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.18
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.28
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T10:20:00.000+00:00,transformer,,Temperature,C,15.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.52
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.14
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T10:20:00.000+00:00,busbar,,L3 Active Power,kW,25.96
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T10:20:00.000+00:00,busbar,,L2 Active Power,kW,27.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T10:20:00.000+00:00,busbar,,L1 Active Power,kW,32.17
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T10:20:00.000+00:00,busbar,,N Current (RMS),A,56.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.65
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.41
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.69
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.24
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.41
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.01
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.63
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.44
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T10:10:00.000+00:00,transformer,,Temperature,C,15.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.85
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.42
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T10:10:00.000+00:00,busbar,,L3 Active Power,kW,23.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T10:10:00.000+00:00,busbar,,L2 Active Power,kW,25.04
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T10:10:00.000+00:00,busbar,,L1 Active Power,kW,25.14
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T10:10:00.000+00:00,busbar,,N Current (RMS),A,49.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.43
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.56
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.28
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.7
