Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.19
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.28
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.36
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,53.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T10:00:00.000+00:00,transformer,,Temperature,C,15.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.93
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.22
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T10:00:00.000+00:00,busbar,,L3 Active Power,kW,22.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T10:00:00.000+00:00,busbar,,L2 Active Power,kW,27.92
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T10:00:00.000+00:00,busbar,,L1 Active Power,kW,32.89
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T10:00:00.000+00:00,busbar,,N Current (RMS),A,61.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.23
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.13
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,59.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.01
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.64
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.62
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.89
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,45.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T09:50:00.000+00:00,transformer,,Temperature,C,15.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.67
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.14
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.57
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T09:50:00.000+00:00,busbar,,L3 Active Power,kW,36.87
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T09:50:00.000+00:00,busbar,,L2 Active Power,kW,35.02
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T09:50:00.000+00:00,busbar,,L1 Active Power,kW,24.02
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T09:50:00.000+00:00,busbar,,N Current (RMS),A,78.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.69
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.86
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.15
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.55
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.02
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.57
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,52.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T09:40:00.000+00:00,transformer,,Temperature,C,14.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.38
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.48
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.82
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T09:40:00.000+00:00,busbar,,L3 Active Power,kW,37.23
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T09:40:00.000+00:00,busbar,,L2 Active Power,kW,34.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T09:40:00.000+00:00,busbar,,L1 Active Power,kW,25.43
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T09:40:00.000+00:00,busbar,,N Current (RMS),A,75.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.98
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.28
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.01
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.51
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,51.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T09:30:00.000+00:00,transformer,,Temperature,C,14.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.19
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.13
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.12
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T09:30:00.000+00:00,busbar,,L3 Active Power,kW,27.44
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T09:30:00.000+00:00,busbar,,L2 Active Power,kW,34.99
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T09:30:00.000+00:00,busbar,,L1 Active Power,kW,26.41
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T09:30:00.000+00:00,busbar,,N Current (RMS),A,67.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.05
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.13
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.55
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.02
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.31
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T09:20:00.000+00:00,transformer,,Temperature,C,14.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T09:20:00.000+00:00,busbar,,L3 Active Power,kW,34.23
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T09:20:00.000+00:00,busbar,,L2 Active Power,kW,30.07
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T09:20:00.000+00:00,busbar,,L1 Active Power,kW,22.12
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T09:20:00.000+00:00,busbar,,N Current (RMS),A,65.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.58
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.85
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.63
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.97
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.97
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.05
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T09:10:00.000+00:00,transformer,,Temperature,C,14.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T09:10:00.000+00:00,busbar,,L3 Active Power,kW,28.46
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T09:10:00.000+00:00,busbar,,L2 Active Power,kW,24.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T09:10:00.000+00:00,busbar,,L1 Active Power,kW,28.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T09:10:00.000+00:00,busbar,,N Current (RMS),A,52.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.17
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.14
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.16
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.86
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.53
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T09:00:00.000+00:00,transformer,,Temperature,C,14.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T09:00:00.000+00:00,busbar,,L3 Active Power,kW,26.03
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T09:00:00.000+00:00,busbar,,L2 Active Power,kW,23.27
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T09:00:00.000+00:00,busbar,,L1 Active Power,kW,22.89
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T09:00:00.000+00:00,busbar,,N Current (RMS),A,53.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.13
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.21
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.34
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.37
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.49
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.87
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.08
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T08:50:00.000+00:00,transformer,,Temperature,C,14.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T08:50:00.000+00:00,busbar,,L3 Active Power,kW,17.62
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T08:50:00.000+00:00,busbar,,L2 Active Power,kW,23.08
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T08:50:00.000+00:00,busbar,,L1 Active Power,kW,21.42
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T08:50:00.000+00:00,busbar,,N Current (RMS),A,48.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.44
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.73
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.63
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.02
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.37
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.26
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T08:40:00.000+00:00,transformer,,Temperature,C,14.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T08:40:00.000+00:00,busbar,,L3 Active Power,kW,28.26
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T08:40:00.000+00:00,busbar,,L2 Active Power,kW,18.26
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T08:40:00.000+00:00,busbar,,L1 Active Power,kW,19.99
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T08:40:00.000+00:00,busbar,,N Current (RMS),A,61.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.54
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.86
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.83
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.34
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.16
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.25
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T08:30:00.000+00:00,transformer,,Temperature,C,14.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T08:30:00.000+00:00,busbar,,L3 Active Power,kW,18.95
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T08:30:00.000+00:00,busbar,,L2 Active Power,kW,21.02
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T08:30:00.000+00:00,busbar,,L1 Active Power,kW,22.08
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T08:30:00.000+00:00,busbar,,N Current (RMS),A,55.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.13
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.95
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.61
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.48
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.13
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.11
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,44.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T08:20:00.000+00:00,transformer,,Temperature,C,14.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T08:20:00.000+00:00,busbar,,L3 Active Power,kW,19.61
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T08:20:00.000+00:00,busbar,,L2 Active Power,kW,24.08
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T08:20:00.000+00:00,busbar,,L1 Active Power,kW,24.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T08:20:00.000+00:00,busbar,,N Current (RMS),A,66.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.87
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.01
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.38
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.79
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.74
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.87
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T08:10:00.000+00:00,transformer,,Temperature,C,13.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.48
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.07
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T08:10:00.000+00:00,busbar,,L3 Active Power,kW,18.61
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T08:10:00.000+00:00,busbar,,L2 Active Power,kW,22.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T08:10:00.000+00:00,busbar,,L1 Active Power,kW,17.24
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T08:10:00.000+00:00,busbar,,N Current (RMS),A,42.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.89
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.06
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.15
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.13
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.55
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.51
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T08:00:00.000+00:00,transformer,,Temperature,C,13.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.03
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T08:00:00.000+00:00,busbar,,L3 Active Power,kW,17.03
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T08:00:00.000+00:00,busbar,,L2 Active Power,kW,22.61
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T08:00:00.000+00:00,busbar,,L1 Active Power,kW,18.51
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T08:00:00.000+00:00,busbar,,N Current (RMS),A,45.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.26
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.43
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.58
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.05
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.43
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.48
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.49
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.67
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T07:50:00.000+00:00,transformer,,Temperature,C,13.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.64
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.06
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
