Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.83
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T07:50:00.000+00:00,busbar,,L3 Active Power,kW,16.74
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T07:50:00.000+00:00,busbar,,L2 Active Power,kW,20.91
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T07:50:00.000+00:00,busbar,,L1 Active Power,kW,22.25
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T07:50:00.000+00:00,busbar,,N Current (RMS),A,49.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.22
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.86
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.42
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.48
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.43
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.36
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T07:40:00.000+00:00,transformer,,Temperature,C,13.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T07:40:00.000+00:00,busbar,,L3 Active Power,kW,16.33
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T07:40:00.000+00:00,busbar,,L2 Active Power,kW,21.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T07:40:00.000+00:00,busbar,,L1 Active Power,kW,17.22
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T07:40:00.000+00:00,busbar,,N Current (RMS),A,47.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.92
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.58
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.87
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.35
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.94
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.06
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T07:30:00.000+00:00,transformer,,Temperature,C,13.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T07:30:00.000+00:00,busbar,,L3 Active Power,kW,17.22
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T07:30:00.000+00:00,busbar,,L2 Active Power,kW,18.51
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T07:30:00.000+00:00,busbar,,L1 Active Power,kW,19.16
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T07:30:00.000+00:00,busbar,,N Current (RMS),A,50.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.69
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.16
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.27
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.79
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.91
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.03
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T07:20:00.000+00:00,transformer,,Temperature,C,13.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T07:20:00.000+00:00,busbar,,L3 Active Power,kW,18.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T07:20:00.000+00:00,busbar,,L2 Active Power,kW,15.37
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T07:20:00.000+00:00,busbar,,L1 Active Power,kW,16.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T07:20:00.000+00:00,busbar,,N Current (RMS),A,42.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.34
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.11
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.79
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.18
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.23
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.03
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T07:10:00.000+00:00,transformer,,Temperature,C,13.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T07:10:00.000+00:00,busbar,,L3 Active Power,kW,13.52
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T07:10:00.000+00:00,busbar,,L2 Active Power,kW,14.34
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T07:10:00.000+00:00,busbar,,L1 Active Power,kW,18.43
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T07:10:00.000+00:00,busbar,,N Current (RMS),A,43.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.16
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.86
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.91
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.47
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.98
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T07:00:00.000+00:00,transformer,,Temperature,C,14.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T07:00:00.000+00:00,busbar,,L3 Active Power,kW,11.63
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T07:00:00.000+00:00,busbar,,L2 Active Power,kW,15.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T07:00:00.000+00:00,busbar,,L1 Active Power,kW,12.65
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T07:00:00.000+00:00,busbar,,N Current (RMS),A,42.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.65
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.25
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.04
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.97
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.98
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.45
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.05
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.74
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T06:50:00.000+00:00,transformer,,Temperature,C,14.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T06:50:00.000+00:00,busbar,,L3 Active Power,kW,11.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T06:50:00.000+00:00,busbar,,L2 Active Power,kW,10.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T06:50:00.000+00:00,busbar,,L1 Active Power,kW,15.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T06:50:00.000+00:00,busbar,,N Current (RMS),A,38.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.43
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.79
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.39
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.92
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.37
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.23
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T06:40:00.000+00:00,transformer,,Temperature,C,13.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.25
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T06:40:00.000+00:00,busbar,,L3 Active Power,kW,9.18
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T06:40:00.000+00:00,busbar,,L2 Active Power,kW,10.16
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T06:40:00.000+00:00,busbar,,L1 Active Power,kW,15.62
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T06:40:00.000+00:00,busbar,,N Current (RMS),A,39.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.65
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.65
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.65
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.63
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.42
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.31
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.53
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T06:30:00.000+00:00,transformer,,Temperature,C,14.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T06:30:00.000+00:00,busbar,,L3 Active Power,kW,12.43
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T06:30:00.000+00:00,busbar,,L2 Active Power,kW,10.95
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T06:30:00.000+00:00,busbar,,L1 Active Power,kW,16.17
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T06:30:00.000+00:00,busbar,,N Current (RMS),A,37.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.67
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.62
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.16
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.31
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.38
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.04
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T06:20:00.000+00:00,transformer,,Temperature,C,14.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T06:20:00.000+00:00,busbar,,L3 Active Power,kW,13.06
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T06:20:00.000+00:00,busbar,,L2 Active Power,kW,9.01
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T06:20:00.000+00:00,busbar,,L1 Active Power,kW,14.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T06:20:00.000+00:00,busbar,,N Current (RMS),A,34.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.91
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.37
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.02
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.62
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.21
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T06:10:00.000+00:00,transformer,,Temperature,C,14.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T06:10:00.000+00:00,busbar,,L3 Active Power,kW,10.12
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T06:10:00.000+00:00,busbar,,L2 Active Power,kW,9.07
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T06:10:00.000+00:00,busbar,,L1 Active Power,kW,12.92
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T06:10:00.000+00:00,busbar,,N Current (RMS),A,32.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.53
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.42
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.14
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.73
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.93
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.91
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T06:00:00.000+00:00,transformer,,Temperature,C,14.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T06:00:00.000+00:00,busbar,,L3 Active Power,kW,9.63
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T06:00:00.000+00:00,busbar,,L2 Active Power,kW,8.35
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T06:00:00.000+00:00,busbar,,L1 Active Power,kW,13.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T06:00:00.000+00:00,busbar,,N Current (RMS),A,39.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.45
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.14
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.03
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.67
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.32
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.31
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.18
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T05:50:00.000+00:00,transformer,,Temperature,C,14.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.29
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T05:50:00.000+00:00,busbar,,L3 Active Power,kW,8.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T05:50:00.000+00:00,busbar,,L2 Active Power,kW,8.94
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T05:50:00.000+00:00,busbar,,L1 Active Power,kW,11.21
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T05:50:00.000+00:00,busbar,,N Current (RMS),A,30.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.25
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.46
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.24
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,10.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.86
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.31
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.28
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T05:40:00.000+00:00,transformer,,Temperature,C,14.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T05:40:00.000+00:00,busbar,,L3 Active Power,kW,7.92
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T05:40:00.000+00:00,busbar,,L2 Active Power,kW,7.77
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T05:40:00.000+00:00,busbar,,L1 Active Power,kW,9.51
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T05:40:00.000+00:00,busbar,,N Current (RMS),A,27.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.43
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.43
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.98
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,10.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.7
