Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.27
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.41
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.22
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.43
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T05:30:00.000+00:00,transformer,,Temperature,C,14.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.97
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T05:30:00.000+00:00,busbar,,L3 Active Power,kW,7.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T05:30:00.000+00:00,busbar,,L2 Active Power,kW,8.65
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T05:30:00.000+00:00,busbar,,L1 Active Power,kW,9.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T05:30:00.000+00:00,busbar,,N Current (RMS),A,26.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.26
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.29
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.05
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,10.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.85
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.89
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.18
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.92
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T05:20:00.000+00:00,transformer,,Temperature,C,14.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T05:20:00.000+00:00,busbar,,L3 Active Power,kW,8.16
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T05:20:00.000+00:00,busbar,,L2 Active Power,kW,8.47
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T05:20:00.000+00:00,busbar,,L1 Active Power,kW,8.97
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T05:20:00.000+00:00,busbar,,N Current (RMS),A,26.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.14
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.37
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.95
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,10.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.57
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.64
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.54
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.51
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.92
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.96
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T05:10:00.000+00:00,transformer,,Temperature,C,14.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.47
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T05:10:00.000+00:00,busbar,,L3 Active Power,kW,8.65
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T05:10:00.000+00:00,busbar,,L2 Active Power,kW,8.29
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T05:10:00.000+00:00,busbar,,L1 Active Power,kW,8.91
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T05:10:00.000+00:00,busbar,,N Current (RMS),A,26.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.01
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.15
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.21
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,10.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.77
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.64
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.14
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.26
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T05:00:00.000+00:00,transformer,,Temperature,C,14.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.83
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.31
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T05:00:00.000+00:00,busbar,,L3 Active Power,kW,7.65
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T05:00:00.000+00:00,busbar,,L2 Active Power,kW,8.29
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T05:00:00.000+00:00,busbar,,L1 Active Power,kW,9.47
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T05:00:00.000+00:00,busbar,,N Current (RMS),A,27.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.03
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.27
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.44
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,10.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.15
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.94
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.35
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.77
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T04:50:00.000+00:00,transformer,,Temperature,C,14.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.47
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T04:50:00.000+00:00,busbar,,L3 Active Power,kW,7.98
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T04:50:00.000+00:00,busbar,,L2 Active Power,kW,7.63
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T04:50:00.000+00:00,busbar,,L1 Active Power,kW,10.22
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T04:50:00.000+00:00,busbar,,N Current (RMS),A,27.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.03
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.87
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.13
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,10.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.67
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.92
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.48
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T04:40:00.000+00:00,transformer,,Temperature,C,14.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.21
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T04:40:00.000+00:00,busbar,,L3 Active Power,kW,7.95
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T04:40:00.000+00:00,busbar,,L2 Active Power,kW,8.34
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T04:40:00.000+00:00,busbar,,L1 Active Power,kW,8.73
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T04:40:00.000+00:00,busbar,,N Current (RMS),A,25.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.16
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.48
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.97
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.59
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.17
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.56
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T04:30:00.000+00:00,transformer,,Temperature,C,14.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.83
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T04:30:00.000+00:00,busbar,,L3 Active Power,kW,7.34
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T04:30:00.000+00:00,busbar,,L2 Active Power,kW,8.09
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T04:30:00.000+00:00,busbar,,L1 Active Power,kW,9.04
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T04:30:00.000+00:00,busbar,,N Current (RMS),A,26.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.36
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.04
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.47
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,10.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.82
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.83
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.54
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.49
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T04:20:00.000+00:00,transformer,,Temperature,C,15.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T04:20:00.000+00:00,busbar,,L3 Active Power,kW,6.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T04:20:00.000+00:00,busbar,,L2 Active Power,kW,8.53
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T04:20:00.000+00:00,busbar,,L1 Active Power,kW,9.57
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T04:20:00.000+00:00,busbar,,N Current (RMS),A,27.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.98
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.21
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.54
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,10.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.36
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.49
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.96
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.05
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.23
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T04:10:00.000+00:00,transformer,,Temperature,C,15.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T04:10:00.000+00:00,busbar,,L3 Active Power,kW,7.93
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T04:10:00.000+00:00,busbar,,L2 Active Power,kW,8.27
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T04:10:00.000+00:00,busbar,,L1 Active Power,kW,10.77
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T04:10:00.000+00:00,busbar,,N Current (RMS),A,27.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.25
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.46
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.34
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,10.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.07
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.94
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.34
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.18
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T04:00:00.000+00:00,transformer,,Temperature,C,15.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.67
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T04:00:00.000+00:00,busbar,,L3 Active Power,kW,9.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T04:00:00.000+00:00,busbar,,L2 Active Power,kW,9.79
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T04:00:00.000+00:00,busbar,,L1 Active Power,kW,9.52
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T04:00:00.000+00:00,busbar,,N Current (RMS),A,27.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.28
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.74
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.14
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,10.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.47
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.02
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.23
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T03:50:00.000+00:00,transformer,,Temperature,C,15.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T03:50:00.000+00:00,busbar,,L3 Active Power,kW,7.98
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T03:50:00.000+00:00,busbar,,L2 Active Power,kW,8.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T03:50:00.000+00:00,busbar,,L1 Active Power,kW,8.37
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T03:50:00.000+00:00,busbar,,N Current (RMS),A,26.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.56
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.38
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.31
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,10.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.54
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.48
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.74
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.04
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T03:40:00.000+00:00,transformer,,Temperature,C,15.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T03:40:00.000+00:00,busbar,,L3 Active Power,kW,7.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T03:40:00.000+00:00,busbar,,L2 Active Power,kW,9.15
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T03:40:00.000+00:00,busbar,,L1 Active Power,kW,10.36
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T03:40:00.000+00:00,busbar,,N Current (RMS),A,27.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.04
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.15
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.35
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.63
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.27
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.01
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.89
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.36
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T03:30:00.000+00:00,transformer,,Temperature,C,15.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T03:30:00.000+00:00,busbar,,L3 Active Power,kW,8.05
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T03:30:00.000+00:00,busbar,,L2 Active Power,kW,8.04
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T03:30:00.000+00:00,busbar,,L1 Active Power,kW,10.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T03:30:00.000+00:00,busbar,,N Current (RMS),A,26.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.13
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.15
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.74
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.18
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,10.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.59
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.26
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.27
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.97
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.98
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T03:20:00.000+00:00,transformer,,Temperature,C,15.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.35
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
