Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.85
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.11
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.56
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T01:00:00.000+00:00,transformer,,Temperature,C,16.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.21
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.53
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.02
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T01:00:00.000+00:00,busbar,,L3 Active Power,kW,9.08
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T01:00:00.000+00:00,busbar,,L2 Active Power,kW,11.73
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T01:00:00.000+00:00,busbar,,L1 Active Power,kW,10.49
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T01:00:00.000+00:00,busbar,,N Current (RMS),A,32.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.04
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.51
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.28
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.44
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.43
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.87
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.95
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.13
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T00:50:00.000+00:00,transformer,,Temperature,C,16.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.33
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T00:50:00.000+00:00,busbar,,L3 Active Power,kW,9.38
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T00:50:00.000+00:00,busbar,,L2 Active Power,kW,12.65
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T00:50:00.000+00:00,busbar,,L1 Active Power,kW,10.41
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T00:50:00.000+00:00,busbar,,N Current (RMS),A,34.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.64
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.44
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.65
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.58
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.57
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.08
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.69
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T00:40:00.000+00:00,transformer,,Temperature,C,16.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.85
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.54
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T00:40:00.000+00:00,busbar,,L3 Active Power,kW,13.21
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T00:40:00.000+00:00,busbar,,L2 Active Power,kW,11.38
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T00:40:00.000+00:00,busbar,,L1 Active Power,kW,11.13
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T00:40:00.000+00:00,busbar,,N Current (RMS),A,32.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.13
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.59
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.74
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.47
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.38
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T00:30:00.000+00:00,transformer,,Temperature,C,16.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.26
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.37
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T00:30:00.000+00:00,busbar,,L3 Active Power,kW,9.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T00:30:00.000+00:00,busbar,,L2 Active Power,kW,12.06
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T00:30:00.000+00:00,busbar,,L1 Active Power,kW,13.04
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T00:30:00.000+00:00,busbar,,N Current (RMS),A,35.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.03
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.86
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.24
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.67
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.15
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.45
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.28
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.59
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T00:20:00.000+00:00,transformer,,Temperature,C,16.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.26
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.12
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T00:20:00.000+00:00,busbar,,L3 Active Power,kW,9.85
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T00:20:00.000+00:00,busbar,,L2 Active Power,kW,12.32
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T00:20:00.000+00:00,busbar,,L1 Active Power,kW,11.44
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T00:20:00.000+00:00,busbar,,N Current (RMS),A,33.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.98
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.16
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.38
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.64
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.79
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.24
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.63
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T00:10:00.000+00:00,transformer,,Temperature,C,16.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.24
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.58
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.14
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T00:10:00.000+00:00,busbar,,L3 Active Power,kW,9.22
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T00:10:00.000+00:00,busbar,,L2 Active Power,kW,14.79
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T00:10:00.000+00:00,busbar,,L1 Active Power,kW,13.98
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T00:10:00.000+00:00,busbar,,N Current (RMS),A,37.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.02
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.97
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.32
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.14
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.08
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T00:00:00.000+00:00,transformer,,Temperature,C,16.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.43
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.79
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T00:00:00.000+00:00,busbar,,L3 Active Power,kW,10.16
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T00:00:00.000+00:00,busbar,,L2 Active Power,kW,14.05
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T00:00:00.000+00:00,busbar,,L1 Active Power,kW,15.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T00:00:00.000+00:00,busbar,,N Current (RMS),A,37.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-19T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.58
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.14
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.16
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.27
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.43
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.01
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.93
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.26
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T23:50:00.000+00:00,transformer,,Temperature,C,19.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.63
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.51
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T23:50:00.000+00:00,busbar,,L3 Active Power,kW,9.59
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T23:50:00.000+00:00,busbar,,L2 Active Power,kW,19.07
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T23:50:00.000+00:00,busbar,,L1 Active Power,kW,13.41
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T23:50:00.000+00:00,busbar,,N Current (RMS),A,48.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.92
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.57
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.42
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.03
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.97
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.59
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.15
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.35
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.06
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,44.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T23:40:00.000+00:00,transformer,,Temperature,C,20.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T23:40:00.000+00:00,busbar,,L3 Active Power,kW,10.07
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T23:40:00.000+00:00,busbar,,L2 Active Power,kW,19.92
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T23:40:00.000+00:00,busbar,,L1 Active Power,kW,13.48
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T23:40:00.000+00:00,busbar,,N Current (RMS),A,50.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.97
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.46
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.56
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.46
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.93
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.31
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.44
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.41
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T23:30:00.000+00:00,transformer,,Temperature,C,20.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T23:30:00.000+00:00,busbar,,L3 Active Power,kW,12.26
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T23:30:00.000+00:00,busbar,,L2 Active Power,kW,21.89
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T23:30:00.000+00:00,busbar,,L1 Active Power,kW,13.97
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T23:30:00.000+00:00,busbar,,N Current (RMS),A,50.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.92
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.51
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.85
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.59
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.74
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.97
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.57
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.45
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.87
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T23:20:00.000+00:00,transformer,,Temperature,C,20.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T23:20:00.000+00:00,busbar,,L3 Active Power,kW,11.49
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T23:20:00.000+00:00,busbar,,L2 Active Power,kW,20.97
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T23:20:00.000+00:00,busbar,,L1 Active Power,kW,14.73
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T23:20:00.000+00:00,busbar,,N Current (RMS),A,51.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.14
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.46
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.65
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.13
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.33
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.43
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T23:10:00.000+00:00,transformer,,Temperature,C,20.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.16
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T23:10:00.000+00:00,busbar,,L3 Active Power,kW,14.48
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T23:10:00.000+00:00,busbar,,L2 Active Power,kW,21.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T23:10:00.000+00:00,busbar,,L1 Active Power,kW,16.59
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T23:10:00.000+00:00,busbar,,N Current (RMS),A,47.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.33
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.32
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.99
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.46
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.18
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,44.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T23:00:00.000+00:00,transformer,,Temperature,C,20.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.08
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T23:00:00.000+00:00,busbar,,L3 Active Power,kW,13.09
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T23:00:00.000+00:00,busbar,,L2 Active Power,kW,23.96
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T23:00:00.000+00:00,busbar,,L1 Active Power,kW,18.52
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T23:00:00.000+00:00,busbar,,N Current (RMS),A,59.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.24
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.33
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.26
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.93
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.48
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.85
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.28
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,46.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T22:50:00.000+00:00,transformer,,Temperature,C,20.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.32
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.41
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.19
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T22:50:00.000+00:00,busbar,,L3 Active Power,kW,13.05
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T22:50:00.000+00:00,busbar,,L2 Active Power,kW,26.06
