Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.55
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.02
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,65.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T20:30:00.000+00:00,transformer,,Temperature,C,20.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.79
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.06
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.21
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T20:30:00.000+00:00,busbar,,L3 Active Power,kW,30.39
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T20:30:00.000+00:00,busbar,,L2 Active Power,kW,36.74
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T20:30:00.000+00:00,busbar,,L1 Active Power,kW,21.27
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T20:30:00.000+00:00,busbar,,N Current (RMS),A,87.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.12
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.57
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.22
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.29
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.62
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.33
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.12
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.94
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,58.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T20:20:00.000+00:00,transformer,,Temperature,C,20.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.57
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.74
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.67
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T20:20:00.000+00:00,busbar,,L3 Active Power,kW,28.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T20:20:00.000+00:00,busbar,,L2 Active Power,kW,35.24
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T20:20:00.000+00:00,busbar,,L1 Active Power,kW,21.97
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T20:20:00.000+00:00,busbar,,N Current (RMS),A,77.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.06
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.67
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.21
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.08
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.69
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.47
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.56
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,67.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,119.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T20:10:00.000+00:00,transformer,,Temperature,C,20.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.96
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.04
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T20:10:00.000+00:00,busbar,,L3 Active Power,kW,31.15
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T20:10:00.000+00:00,busbar,,L2 Active Power,kW,44.41
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T20:10:00.000+00:00,busbar,,L1 Active Power,kW,27.64
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T20:10:00.000+00:00,busbar,,N Current (RMS),A,90.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,180.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.27
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.56
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.56
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.87
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.97
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.03
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.04
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.28
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.31
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,73.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,119.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T20:00:00.000+00:00,transformer,,Temperature,C,20.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.74
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.31
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.46
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T20:00:00.000+00:00,busbar,,L3 Active Power,kW,27.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T20:00:00.000+00:00,busbar,,L2 Active Power,kW,42.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T20:00:00.000+00:00,busbar,,L1 Active Power,kW,24.18
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T20:00:00.000+00:00,busbar,,N Current (RMS),A,100.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,174.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.27
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.63
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.85
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.15
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.08
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.55
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.94
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.03
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,61.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,110.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T19:50:00.000+00:00,transformer,,Temperature,C,20.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.48
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.38
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T19:50:00.000+00:00,busbar,,L3 Active Power,kW,29.25
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T19:50:00.000+00:00,busbar,,L2 Active Power,kW,39.21
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T19:50:00.000+00:00,busbar,,L1 Active Power,kW,26.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T19:50:00.000+00:00,busbar,,N Current (RMS),A,82.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.85
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.27
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.39
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.01
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.79
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.05
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.36
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.97
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,71.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,115.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,124.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T19:40:00.000+00:00,transformer,,Temperature,C,20.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.09
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.99
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T19:40:00.000+00:00,busbar,,L3 Active Power,kW,37.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T19:40:00.000+00:00,busbar,,L2 Active Power,kW,44.63
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T19:40:00.000+00:00,busbar,,L1 Active Power,kW,27.36
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T19:40:00.000+00:00,busbar,,N Current (RMS),A,92.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,155.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,182.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.14
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.13
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.11
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.31
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.44
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.26
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,63.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,113.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T19:30:00.000+00:00,transformer,,Temperature,C,20.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.06
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.98
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.46
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T19:30:00.000+00:00,busbar,,L3 Active Power,kW,30.16
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T19:30:00.000+00:00,busbar,,L2 Active Power,kW,38.26
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T19:30:00.000+00:00,busbar,,L1 Active Power,kW,27.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T19:30:00.000+00:00,busbar,,N Current (RMS),A,78.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.09
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.95
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.69
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.67
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.49
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.62
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,72.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,127.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T19:20:00.000+00:00,transformer,,Temperature,C,20.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.52
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.34
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.67
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T19:20:00.000+00:00,busbar,,L3 Active Power,kW,30.58
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T19:20:00.000+00:00,busbar,,L2 Active Power,kW,43.25
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T19:20:00.000+00:00,busbar,,L1 Active Power,kW,34.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T19:20:00.000+00:00,busbar,,N Current (RMS),A,87.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,176.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.77
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.25
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.59
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.55
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.07
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.29
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.26
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,61.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,112.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T19:10:00.000+00:00,transformer,,Temperature,C,20.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.69
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T19:10:00.000+00:00,busbar,,L3 Active Power,kW,31.31
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T19:10:00.000+00:00,busbar,,L2 Active Power,kW,36.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T19:10:00.000+00:00,busbar,,L1 Active Power,kW,38.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T19:10:00.000+00:00,busbar,,N Current (RMS),A,73.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.99
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.48
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.37
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.82
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.44
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.79
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,62.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,109.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T19:00:00.000+00:00,transformer,,Temperature,C,20.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.15
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T19:00:00.000+00:00,busbar,,L3 Active Power,kW,29.42
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T19:00:00.000+00:00,busbar,,L2 Active Power,kW,38.28
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T19:00:00.000+00:00,busbar,,L1 Active Power,kW,41.21
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T19:00:00.000+00:00,busbar,,N Current (RMS),A,84.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,169.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.82
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.73
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.24
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.74
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.96
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.74
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,51.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T18:50:00.000+00:00,transformer,,Temperature,C,19.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.04
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T18:50:00.000+00:00,busbar,,L3 Active Power,kW,29.56
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T18:50:00.000+00:00,busbar,,L2 Active Power,kW,36.69
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T18:50:00.000+00:00,busbar,,L1 Active Power,kW,38.98
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T18:50:00.000+00:00,busbar,,N Current (RMS),A,75.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.19
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.85
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.65
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.16
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.92
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.06
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,65.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,114.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T18:40:00.000+00:00,transformer,,Temperature,C,20.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.24
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.03
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T18:40:00.000+00:00,busbar,,L3 Active Power,kW,31.96
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T18:40:00.000+00:00,busbar,,L2 Active Power,kW,45.77
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T18:40:00.000+00:00,busbar,,L1 Active Power,kW,40.95
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T18:40:00.000+00:00,busbar,,N Current (RMS),A,91.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,186.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,168.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.23
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.45
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.97
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.49
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.97
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.67
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,58.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,113.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T18:30:00.000+00:00,transformer,,Temperature,C,19.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.01
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.05
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T18:30:00.000+00:00,busbar,,L3 Active Power,kW,34.19
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T18:30:00.000+00:00,busbar,,L2 Active Power,kW,46.41
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T18:30:00.000+00:00,busbar,,L1 Active Power,kW,34.33
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T18:30:00.000+00:00,busbar,,N Current (RMS),A,88.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,188.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.94
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.69
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.04
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.86
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.54
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.54
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.12
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,62.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,116.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T18:20:00.000+00:00,transformer,,Temperature,C,19.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.29
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.62
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T18:20:00.000+00:00,busbar,,L3 Active Power,kW,33.48
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T18:20:00.000+00:00,busbar,,L2 Active Power,kW,46.23
