Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T18:20:00.000+00:00,busbar,,L1 Active Power,kW,35.16
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T18:20:00.000+00:00,busbar,,N Current (RMS),A,86.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,187.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.83
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.15
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.25
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,46.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.97
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.02
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.87
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.25
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,47.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T18:10:00.000+00:00,transformer,,Temperature,C,20.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.04
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.04
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.09
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T18:10:00.000+00:00,busbar,,L3 Active Power,kW,36.23
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T18:10:00.000+00:00,busbar,,L2 Active Power,kW,46.02
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T18:10:00.000+00:00,busbar,,L1 Active Power,kW,31.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T18:10:00.000+00:00,busbar,,N Current (RMS),A,84.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,186.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.01
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.02
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.33
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.04
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,46.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T18:00:00.000+00:00,transformer,,Temperature,C,20.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.04
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.97
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T18:00:00.000+00:00,busbar,,L3 Active Power,kW,36.63
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T18:00:00.000+00:00,busbar,,L2 Active Power,kW,39.83
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T18:00:00.000+00:00,busbar,,L1 Active Power,kW,37.51
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T18:00:00.000+00:00,busbar,,N Current (RMS),A,67.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.86
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.53
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.83
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.27
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.93
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,48.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T17:50:00.000+00:00,transformer,,Temperature,C,20.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.35
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T17:50:00.000+00:00,busbar,,L3 Active Power,kW,36.34
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T17:50:00.000+00:00,busbar,,L2 Active Power,kW,32.64
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T17:50:00.000+00:00,busbar,,L1 Active Power,kW,37.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T17:50:00.000+00:00,busbar,,N Current (RMS),A,64.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.45
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.18
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.46
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.28
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.87
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.49
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,51.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T17:40:00.000+00:00,transformer,,Temperature,C,19.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T17:40:00.000+00:00,busbar,,L3 Active Power,kW,30.32
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T17:40:00.000+00:00,busbar,,L2 Active Power,kW,33.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T17:40:00.000+00:00,busbar,,L1 Active Power,kW,38.96
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T17:40:00.000+00:00,busbar,,N Current (RMS),A,69.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.59
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.28
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.54
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.57
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.09
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,47.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T17:30:00.000+00:00,transformer,,Temperature,C,19.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.45
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.59
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.01
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T17:30:00.000+00:00,busbar,,L3 Active Power,kW,36.99
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T17:30:00.000+00:00,busbar,,L2 Active Power,kW,35.25
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T17:30:00.000+00:00,busbar,,L1 Active Power,kW,41.37
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T17:30:00.000+00:00,busbar,,N Current (RMS),A,64.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,170.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.36
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.14
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.69
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.94
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,62.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T17:20:00.000+00:00,transformer,,Temperature,C,19.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.02
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T17:20:00.000+00:00,busbar,,L3 Active Power,kW,25.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T17:20:00.000+00:00,busbar,,L2 Active Power,kW,40.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T17:20:00.000+00:00,busbar,,L1 Active Power,kW,34.65
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T17:20:00.000+00:00,busbar,,N Current (RMS),A,78.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,164.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.47
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.58
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.06
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.86
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.41
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.01
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.12
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,57.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T17:10:00.000+00:00,transformer,,Temperature,C,19.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T17:10:00.000+00:00,busbar,,L3 Active Power,kW,31.87
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T17:10:00.000+00:00,busbar,,L2 Active Power,kW,40.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T17:10:00.000+00:00,busbar,,L1 Active Power,kW,35.18
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T17:10:00.000+00:00,busbar,,N Current (RMS),A,70.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,167.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.43
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.59
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.69
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.96
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.14
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.73
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,47.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T17:00:00.000+00:00,transformer,,Temperature,C,19.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T17:00:00.000+00:00,busbar,,L3 Active Power,kW,32.58
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T17:00:00.000+00:00,busbar,,L2 Active Power,kW,36.37
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T17:00:00.000+00:00,busbar,,L1 Active Power,kW,31.43
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T17:00:00.000+00:00,busbar,,N Current (RMS),A,66.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.21
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.36
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.02
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.05
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.63
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,55.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,108.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T16:50:00.000+00:00,transformer,,Temperature,C,19.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T16:50:00.000+00:00,busbar,,L3 Active Power,kW,37.47
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T16:50:00.000+00:00,busbar,,L2 Active Power,kW,25.26
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T16:50:00.000+00:00,busbar,,L1 Active Power,kW,30.99
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T16:50:00.000+00:00,busbar,,N Current (RMS),A,74.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.16
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.89
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.34
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.54
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.82
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,57.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T16:40:00.000+00:00,transformer,,Temperature,C,20.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T16:40:00.000+00:00,busbar,,L3 Active Power,kW,33.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T16:40:00.000+00:00,busbar,,L2 Active Power,kW,23.03
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T16:40:00.000+00:00,busbar,,L1 Active Power,kW,30.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T16:40:00.000+00:00,busbar,,N Current (RMS),A,71.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.83
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.15
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.62
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.22
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.36
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T16:30:00.000+00:00,transformer,,Temperature,C,20.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T16:30:00.000+00:00,busbar,,L3 Active Power,kW,28.52
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T16:30:00.000+00:00,busbar,,L2 Active Power,kW,24.37
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T16:30:00.000+00:00,busbar,,L1 Active Power,kW,27.97
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T16:30:00.000+00:00,busbar,,N Current (RMS),A,52.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.31
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.37
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.36
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.89
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.37
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.92
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.93
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T16:20:00.000+00:00,transformer,,Temperature,C,20.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T16:20:00.000+00:00,busbar,,L3 Active Power,kW,25.67
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T16:20:00.000+00:00,busbar,,L2 Active Power,kW,21.29
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T16:20:00.000+00:00,busbar,,L1 Active Power,kW,26.28
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T16:20:00.000+00:00,busbar,,N Current (RMS),A,54.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.07
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.11
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.08
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.55
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T16:10:00.000+00:00,transformer,,Temperature,C,20.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T16:10:00.000+00:00,busbar,,L3 Active Power,kW,31.82
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T16:10:00.000+00:00,busbar,,L2 Active Power,kW,23.77
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T16:10:00.000+00:00,busbar,,L1 Active Power,kW,19.38
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T16:10:00.000+00:00,busbar,,N Current (RMS),A,71.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.26
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.77
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.12
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
