Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T13:50:00.000+00:00,busbar,,L1 Active Power,kW,16.27
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T13:50:00.000+00:00,busbar,,N Current (RMS),A,62.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.58
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.89
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.42
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.56
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.18
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.03
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.33
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T13:40:00.000+00:00,transformer,,Temperature,C,20.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.05
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T13:40:00.000+00:00,busbar,,L3 Active Power,kW,22.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T13:40:00.000+00:00,busbar,,L2 Active Power,kW,20.92
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T13:40:00.000+00:00,busbar,,L1 Active Power,kW,16.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T13:40:00.000+00:00,busbar,,N Current (RMS),A,51.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.07
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.54
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.59
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.34
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.35
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T13:30:00.000+00:00,transformer,,Temperature,C,19.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.48
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.32
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T13:30:00.000+00:00,busbar,,L3 Active Power,kW,27.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T13:30:00.000+00:00,busbar,,L2 Active Power,kW,21.06
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T13:30:00.000+00:00,busbar,,L1 Active Power,kW,19.89
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T13:30:00.000+00:00,busbar,,N Current (RMS),A,54.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.83
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.14
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.64
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.44
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.53
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.99
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.29
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.31
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T13:20:00.000+00:00,transformer,,Temperature,C,19.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.38
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.03
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.36
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T13:20:00.000+00:00,busbar,,L3 Active Power,kW,24.13
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T13:20:00.000+00:00,busbar,,L2 Active Power,kW,20.93
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T13:20:00.000+00:00,busbar,,L1 Active Power,kW,16.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T13:20:00.000+00:00,busbar,,N Current (RMS),A,55.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.41
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.44
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.56
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.08
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.22
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T13:10:00.000+00:00,transformer,,Temperature,C,19.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.38
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T13:10:00.000+00:00,busbar,,L3 Active Power,kW,23.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T13:10:00.000+00:00,busbar,,L2 Active Power,kW,26.19
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T13:10:00.000+00:00,busbar,,L1 Active Power,kW,21.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T13:10:00.000+00:00,busbar,,N Current (RMS),A,55.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.93
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.31
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.89
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.04
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.64
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.06
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T13:00:00.000+00:00,transformer,,Temperature,C,18.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.16
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.59
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.99
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T13:00:00.000+00:00,busbar,,L3 Active Power,kW,23.86
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T13:00:00.000+00:00,busbar,,L2 Active Power,kW,25.94
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T13:00:00.000+00:00,busbar,,L1 Active Power,kW,22.37
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T13:00:00.000+00:00,busbar,,N Current (RMS),A,53.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.49
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.97
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T12:50:00.000+00:00,transformer,,Temperature,C,18.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.31
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.51
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T12:50:00.000+00:00,busbar,,L3 Active Power,kW,23.47
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T12:50:00.000+00:00,busbar,,L2 Active Power,kW,21.08
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T12:50:00.000+00:00,busbar,,L1 Active Power,kW,20.24
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T12:50:00.000+00:00,busbar,,N Current (RMS),A,46.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.54
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.14
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.43
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T12:40:00.000+00:00,transformer,,Temperature,C,18.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.03
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.59
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T12:40:00.000+00:00,busbar,,L3 Active Power,kW,25.32
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T12:40:00.000+00:00,busbar,,L2 Active Power,kW,23.53
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T12:40:00.000+00:00,busbar,,L1 Active Power,kW,24.01
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T12:40:00.000+00:00,busbar,,N Current (RMS),A,44.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.61
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.21
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.13
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.67
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.94
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.98
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.34
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T12:30:00.000+00:00,transformer,,Temperature,C,18.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.32
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.99
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.77
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T12:30:00.000+00:00,busbar,,L3 Active Power,kW,26.54
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T12:30:00.000+00:00,busbar,,L2 Active Power,kW,24.18
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T12:30:00.000+00:00,busbar,,L1 Active Power,kW,30.47
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T12:30:00.000+00:00,busbar,,N Current (RMS),A,56.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.18
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.38
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,44.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.79
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.95
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.18
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.53
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T12:20:00.000+00:00,transformer,,Temperature,C,18.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.94
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.63
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T12:20:00.000+00:00,busbar,,L3 Active Power,kW,23.36
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T12:20:00.000+00:00,busbar,,L2 Active Power,kW,22.25
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T12:20:00.000+00:00,busbar,,L1 Active Power,kW,29.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T12:20:00.000+00:00,busbar,,N Current (RMS),A,57.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.97
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.55
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.32
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.39
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.89
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T12:10:00.000+00:00,transformer,,Temperature,C,18.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.58
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T12:10:00.000+00:00,busbar,,L3 Active Power,kW,27.82
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T12:10:00.000+00:00,busbar,,L2 Active Power,kW,23.05
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T12:10:00.000+00:00,busbar,,L1 Active Power,kW,19.86
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T12:10:00.000+00:00,busbar,,N Current (RMS),A,52.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.89
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.85
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.96
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.83
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.52
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T12:00:00.000+00:00,transformer,,Temperature,C,18.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.36
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.47
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T12:00:00.000+00:00,busbar,,L3 Active Power,kW,28.99
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T12:00:00.000+00:00,busbar,,L2 Active Power,kW,24.95
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T12:00:00.000+00:00,busbar,,L1 Active Power,kW,21.48
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T12:00:00.000+00:00,busbar,,N Current (RMS),A,53.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.74
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.48
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.07
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.67
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.92
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.11
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T11:50:00.000+00:00,transformer,,Temperature,C,18.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.92
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.33
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T11:50:00.000+00:00,busbar,,L3 Active Power,kW,26.41
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T11:50:00.000+00:00,busbar,,L2 Active Power,kW,24.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T11:50:00.000+00:00,busbar,,L1 Active Power,kW,17.18
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T11:50:00.000+00:00,busbar,,N Current (RMS),A,57.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.64
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.39
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.52
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.64
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.77
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.43
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T11:40:00.000+00:00,transformer,,Temperature,C,18.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.83
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.97
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T11:40:00.000+00:00,busbar,,L3 Active Power,kW,26.54
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T11:40:00.000+00:00,busbar,,L2 Active Power,kW,21.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T11:40:00.000+00:00,busbar,,L1 Active Power,kW,22.82
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T11:40:00.000+00:00,busbar,,N Current (RMS),A,50.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.39
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.73
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.17
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.61
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.09
