Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.26
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.38
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,51.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T11:30:00.000+00:00,transformer,,Temperature,C,18.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.43
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T11:30:00.000+00:00,busbar,,L3 Active Power,kW,35.48
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T11:30:00.000+00:00,busbar,,L2 Active Power,kW,25.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T11:30:00.000+00:00,busbar,,L1 Active Power,kW,18.56
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T11:30:00.000+00:00,busbar,,N Current (RMS),A,76.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.32
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.09
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.23
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.44
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T11:20:00.000+00:00,transformer,,Temperature,C,17.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.89
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.61
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T11:20:00.000+00:00,busbar,,L3 Active Power,kW,27.11
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T11:20:00.000+00:00,busbar,,L2 Active Power,kW,23.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T11:20:00.000+00:00,busbar,,L1 Active Power,kW,28.09
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T11:20:00.000+00:00,busbar,,N Current (RMS),A,46.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.25
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.42
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.69
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.41
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.65
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.55
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.63
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T11:10:00.000+00:00,transformer,,Temperature,C,17.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.05
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.58
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T11:10:00.000+00:00,busbar,,L3 Active Power,kW,27.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T11:10:00.000+00:00,busbar,,L2 Active Power,kW,27.97
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T11:10:00.000+00:00,busbar,,L1 Active Power,kW,16.33
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T11:10:00.000+00:00,busbar,,N Current (RMS),A,68.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.03
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.98
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.61
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.34
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.69
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.74
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T11:00:00.000+00:00,transformer,,Temperature,C,17.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.31
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.91
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.23
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T11:00:00.000+00:00,busbar,,L3 Active Power,kW,29.37
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T11:00:00.000+00:00,busbar,,L2 Active Power,kW,23.67
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T11:00:00.000+00:00,busbar,,L1 Active Power,kW,21.58
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T11:00:00.000+00:00,busbar,,N Current (RMS),A,50.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.31
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.69
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.57
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,52.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.54
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.49
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.15
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,45.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T10:50:00.000+00:00,transformer,,Temperature,C,17.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.98
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T10:50:00.000+00:00,busbar,,L3 Active Power,kW,34.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T10:50:00.000+00:00,busbar,,L2 Active Power,kW,23.19
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T10:50:00.000+00:00,busbar,,L1 Active Power,kW,28.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T10:50:00.000+00:00,busbar,,N Current (RMS),A,56.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.87
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.28
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.23
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.52
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.48
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.61
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T10:40:00.000+00:00,transformer,,Temperature,C,17.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.74
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.17
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T10:40:00.000+00:00,busbar,,L3 Active Power,kW,23.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T10:40:00.000+00:00,busbar,,L2 Active Power,kW,20.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T10:40:00.000+00:00,busbar,,L1 Active Power,kW,20.85
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T10:40:00.000+00:00,busbar,,N Current (RMS),A,44.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.33
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.58
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.16
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.01
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.54
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.19
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T10:30:00.000+00:00,transformer,,Temperature,C,17.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.77
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.02
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T10:30:00.000+00:00,busbar,,L3 Active Power,kW,21.87
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T10:30:00.000+00:00,busbar,,L2 Active Power,kW,23.77
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T10:30:00.000+00:00,busbar,,L1 Active Power,kW,24.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T10:30:00.000+00:00,busbar,,N Current (RMS),A,46.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.16
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.49
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.17
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.21
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.61
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.74
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.28
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T10:20:00.000+00:00,transformer,,Temperature,C,17.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.45
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.05
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T10:20:00.000+00:00,busbar,,L3 Active Power,kW,23.77
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T10:20:00.000+00:00,busbar,,L2 Active Power,kW,24.23
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T10:20:00.000+00:00,busbar,,L1 Active Power,kW,23.45
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T10:20:00.000+00:00,busbar,,N Current (RMS),A,45.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.56
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.53
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.77
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.65
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.17
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.08
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T10:10:00.000+00:00,transformer,,Temperature,C,17.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.91
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.67
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.91
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T10:10:00.000+00:00,busbar,,L3 Active Power,kW,24.24
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T10:10:00.000+00:00,busbar,,L2 Active Power,kW,20.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T10:10:00.000+00:00,busbar,,L1 Active Power,kW,17.83
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T10:10:00.000+00:00,busbar,,N Current (RMS),A,51.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.65
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.08
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.59
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.49
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.31
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.43
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T10:00:00.000+00:00,transformer,,Temperature,C,17.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.54
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.98
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.46
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T10:00:00.000+00:00,busbar,,L3 Active Power,kW,20.14
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T10:00:00.000+00:00,busbar,,L2 Active Power,kW,21.38
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T10:00:00.000+00:00,busbar,,L1 Active Power,kW,21.02
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T10:00:00.000+00:00,busbar,,N Current (RMS),A,46.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.24
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.38
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.97
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.28
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.22
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,62.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T09:50:00.000+00:00,transformer,,Temperature,C,16.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.29
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.49
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T09:50:00.000+00:00,busbar,,L3 Active Power,kW,31.74
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T09:50:00.000+00:00,busbar,,L2 Active Power,kW,19.67
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T09:50:00.000+00:00,busbar,,L1 Active Power,kW,23.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T09:50:00.000+00:00,busbar,,N Current (RMS),A,69.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.59
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.56
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.87
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,47.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.51
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.21
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.55
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,49.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T09:40:00.000+00:00,transformer,,Temperature,C,16.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T09:40:00.000+00:00,busbar,,L3 Active Power,kW,30.79
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T09:40:00.000+00:00,busbar,,L2 Active Power,kW,24.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T09:40:00.000+00:00,busbar,,L1 Active Power,kW,34.41
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T09:40:00.000+00:00,busbar,,N Current (RMS),A,57.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.53
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.14
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.45
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.04
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T09:30:00.000+00:00,transformer,,Temperature,C,15.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.23
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.92
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T09:30:00.000+00:00,busbar,,L3 Active Power,kW,26.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T09:30:00.000+00:00,busbar,,L2 Active Power,kW,20.98
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T09:30:00.000+00:00,busbar,,L1 Active Power,kW,29.15
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T09:30:00.000+00:00,busbar,,N Current (RMS),A,54.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.23
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.62
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.49
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.14
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,48.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T09:20:00.000+00:00,transformer,,Temperature,C,15.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T09:20:00.000+00:00,busbar,,L3 Active Power,kW,33.37
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T09:20:00.000+00:00,busbar,,L2 Active Power,kW,25.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-20T09:20:00.000+00:00,busbar,,L1 Active Power,kW,26.02
