Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.54
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.57
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.82
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.57
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.04
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.35
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.16
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,55.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T19:40:00.000+00:00,transformer,,Temperature,C,17.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.06
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T19:40:00.000+00:00,busbar,,L3 Active Power,kW,27.43
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T19:40:00.000+00:00,busbar,,L2 Active Power,kW,34.92
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T19:40:00.000+00:00,busbar,,L1 Active Power,kW,27.97
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T19:40:00.000+00:00,busbar,,N Current (RMS),A,71.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.03
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.57
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.18
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.02
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.95
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.01
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,59.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T19:30:00.000+00:00,transformer,,Temperature,C,18.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.29
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.14
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.12
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T19:30:00.000+00:00,busbar,,L3 Active Power,kW,31.96
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T19:30:00.000+00:00,busbar,,L2 Active Power,kW,31.79
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T19:30:00.000+00:00,busbar,,L1 Active Power,kW,26.58
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T19:30:00.000+00:00,busbar,,N Current (RMS),A,73.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.99
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.96
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.85
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.57
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.57
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.79
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.48
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,48.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T19:20:00.000+00:00,transformer,,Temperature,C,18.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.18
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.56
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.47
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T19:20:00.000+00:00,busbar,,L3 Active Power,kW,31.55
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T19:20:00.000+00:00,busbar,,L2 Active Power,kW,30.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T19:20:00.000+00:00,busbar,,L1 Active Power,kW,27.24
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T19:20:00.000+00:00,busbar,,N Current (RMS),A,65.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.65
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.64
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.35
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.33
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.23
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.22
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.54
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.03
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T19:10:00.000+00:00,transformer,,Temperature,C,18.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.73
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.08
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.62
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T19:10:00.000+00:00,busbar,,L3 Active Power,kW,26.87
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T19:10:00.000+00:00,busbar,,L2 Active Power,kW,28.18
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T19:10:00.000+00:00,busbar,,L1 Active Power,kW,31.38
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T19:10:00.000+00:00,busbar,,N Current (RMS),A,63.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.06
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.04
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.25
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.62
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.13
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T19:00:00.000+00:00,transformer,,Temperature,C,18.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.63
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.07
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.45
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T19:00:00.000+00:00,busbar,,L3 Active Power,kW,27.32
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T19:00:00.000+00:00,busbar,,L2 Active Power,kW,29.39
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T19:00:00.000+00:00,busbar,,L1 Active Power,kW,36.03
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T19:00:00.000+00:00,busbar,,N Current (RMS),A,70.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.26
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.36
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.41
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.99
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.07
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.34
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,48.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T18:50:00.000+00:00,transformer,,Temperature,C,18.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.91
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.57
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.51
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T18:50:00.000+00:00,busbar,,L3 Active Power,kW,29.25
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T18:50:00.000+00:00,busbar,,L2 Active Power,kW,26.43
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T18:50:00.000+00:00,busbar,,L1 Active Power,kW,40.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T18:50:00.000+00:00,busbar,,N Current (RMS),A,82.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,167.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.35
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.29
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.95
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.17
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.31
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,46.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T18:40:00.000+00:00,transformer,,Temperature,C,18.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.87
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.99
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T18:40:00.000+00:00,busbar,,L3 Active Power,kW,29.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T18:40:00.000+00:00,busbar,,L2 Active Power,kW,27.19
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T18:40:00.000+00:00,busbar,,L1 Active Power,kW,36.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T18:40:00.000+00:00,busbar,,N Current (RMS),A,71.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.35
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.31
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.49
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.24
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.12
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.91
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,48.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T18:30:00.000+00:00,transformer,,Temperature,C,18.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.25
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T18:30:00.000+00:00,busbar,,L3 Active Power,kW,30.43
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T18:30:00.000+00:00,busbar,,L2 Active Power,kW,30.39
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T18:30:00.000+00:00,busbar,,L1 Active Power,kW,41.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T18:30:00.000+00:00,busbar,,N Current (RMS),A,75.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,170.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.41
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.99
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,46.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.65
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.55
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.29
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T18:20:00.000+00:00,transformer,,Temperature,C,18.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T18:20:00.000+00:00,busbar,,L3 Active Power,kW,29.43
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T18:20:00.000+00:00,busbar,,L2 Active Power,kW,31.54
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T18:20:00.000+00:00,busbar,,L1 Active Power,kW,44.05
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T18:20:00.000+00:00,busbar,,N Current (RMS),A,80.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,180.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.93
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.31
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.52
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.55
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.64
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.18
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.03
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T18:10:00.000+00:00,transformer,,Temperature,C,18.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T18:10:00.000+00:00,busbar,,L3 Active Power,kW,30.61
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T18:10:00.000+00:00,busbar,,L2 Active Power,kW,33.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T18:10:00.000+00:00,busbar,,L1 Active Power,kW,36.55
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T18:10:00.000+00:00,busbar,,N Current (RMS),A,68.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.79
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.82
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.63
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.79
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.31
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.54
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.34
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,51.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T18:00:00.000+00:00,transformer,,Temperature,C,18.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T18:00:00.000+00:00,busbar,,L3 Active Power,kW,29.34
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T18:00:00.000+00:00,busbar,,L2 Active Power,kW,32.17
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T18:00:00.000+00:00,busbar,,L1 Active Power,kW,42.33
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T18:00:00.000+00:00,busbar,,N Current (RMS),A,79.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,174.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.79
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.58
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.89
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.82
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,56.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T17:50:00.000+00:00,transformer,,Temperature,C,18.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.93
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T17:50:00.000+00:00,busbar,,L3 Active Power,kW,30.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T17:50:00.000+00:00,busbar,,L2 Active Power,kW,36.51
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T17:50:00.000+00:00,busbar,,L1 Active Power,kW,44.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T17:50:00.000+00:00,busbar,,N Current (RMS),A,78.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,182.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.63
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.56
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.54
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.17
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.53
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,54.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T17:40:00.000+00:00,transformer,,Temperature,C,18.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T17:40:00.000+00:00,busbar,,L3 Active Power,kW,34.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T17:40:00.000+00:00,busbar,,L2 Active Power,kW,32.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T17:40:00.000+00:00,busbar,,L1 Active Power,kW,41.08
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T17:40:00.000+00:00,busbar,,N Current (RMS),A,65.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,168.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.17
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.06
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.06
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.08
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.96
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.27
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,46.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.2
