Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T17:30:00.000+00:00,transformer,,Temperature,C,17.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.61
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.99
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T17:30:00.000+00:00,busbar,,L3 Active Power,kW,34.96
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T17:30:00.000+00:00,busbar,,L2 Active Power,kW,32.01
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T17:30:00.000+00:00,busbar,,L1 Active Power,kW,39.33
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T17:30:00.000+00:00,busbar,,N Current (RMS),A,63.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.63
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.36
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.56
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,60.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.86
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.03
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.61
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.43
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.94
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T17:20:00.000+00:00,transformer,,Temperature,C,17.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T17:20:00.000+00:00,busbar,,L3 Active Power,kW,45.24
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T17:20:00.000+00:00,busbar,,L2 Active Power,kW,30.79
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T17:20:00.000+00:00,busbar,,L1 Active Power,kW,36.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T17:20:00.000+00:00,busbar,,N Current (RMS),A,78.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,185.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.91
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.52
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.02
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.62
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T17:10:00.000+00:00,transformer,,Temperature,C,17.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.93
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T17:10:00.000+00:00,busbar,,L3 Active Power,kW,40.93
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T17:10:00.000+00:00,busbar,,L2 Active Power,kW,31.25
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T17:10:00.000+00:00,busbar,,L1 Active Power,kW,37.38
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T17:10:00.000+00:00,busbar,,N Current (RMS),A,70.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,167.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.67
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.34
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.69
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.18
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.65
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.94
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T17:00:00.000+00:00,transformer,,Temperature,C,17.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.77
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.47
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T17:00:00.000+00:00,busbar,,L3 Active Power,kW,34.35
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T17:00:00.000+00:00,busbar,,L2 Active Power,kW,38.89
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T17:00:00.000+00:00,busbar,,L1 Active Power,kW,37.12
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T17:00:00.000+00:00,busbar,,N Current (RMS),A,60.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,158.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.74
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.35
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.65
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.18
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,49.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T16:50:00.000+00:00,transformer,,Temperature,C,17.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.55
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T16:50:00.000+00:00,busbar,,L3 Active Power,kW,28.65
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T16:50:00.000+00:00,busbar,,L2 Active Power,kW,37.91
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T16:50:00.000+00:00,busbar,,L1 Active Power,kW,38.35
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T16:50:00.000+00:00,busbar,,N Current (RMS),A,68.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.67
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.45
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.49
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.58
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.15
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.93
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,45.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T16:40:00.000+00:00,transformer,,Temperature,C,17.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.54
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.57
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.87
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T16:40:00.000+00:00,busbar,,L3 Active Power,kW,23.83
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T16:40:00.000+00:00,busbar,,L2 Active Power,kW,30.35
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T16:40:00.000+00:00,busbar,,L1 Active Power,kW,34.37
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T16:40:00.000+00:00,busbar,,N Current (RMS),A,68.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.01
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.04
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.56
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.16
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.65
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.57
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T16:30:00.000+00:00,transformer,,Temperature,C,17.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.08
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.55
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T16:30:00.000+00:00,busbar,,L3 Active Power,kW,27.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T16:30:00.000+00:00,busbar,,L2 Active Power,kW,30.61
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T16:30:00.000+00:00,busbar,,L1 Active Power,kW,37.25
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T16:30:00.000+00:00,busbar,,N Current (RMS),A,66.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.25
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.12
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.95
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.79
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.49
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.35
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.23
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T16:20:00.000+00:00,transformer,,Temperature,C,17.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.91
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.86
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T16:20:00.000+00:00,busbar,,L3 Active Power,kW,21.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T16:20:00.000+00:00,busbar,,L2 Active Power,kW,26.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T16:20:00.000+00:00,busbar,,L1 Active Power,kW,29.18
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T16:20:00.000+00:00,busbar,,N Current (RMS),A,59.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.09
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.02
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.31
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.49
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T16:10:00.000+00:00,transformer,,Temperature,C,17.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.97
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.62
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.01
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T16:10:00.000+00:00,busbar,,L3 Active Power,kW,21.94
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T16:10:00.000+00:00,busbar,,L2 Active Power,kW,34.12
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T16:10:00.000+00:00,busbar,,L1 Active Power,kW,29.58
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T16:10:00.000+00:00,busbar,,N Current (RMS),A,70.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.98
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.07
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.16
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.02
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.74
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.32
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,53.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T16:00:00.000+00:00,transformer,,Temperature,C,18.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.92
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.51
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.91
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T16:00:00.000+00:00,busbar,,L3 Active Power,kW,19.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T16:00:00.000+00:00,busbar,,L2 Active Power,kW,32.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T16:00:00.000+00:00,busbar,,L1 Active Power,kW,26.49
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T16:00:00.000+00:00,busbar,,N Current (RMS),A,72.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.09
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.06
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.99
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.08
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.52
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T15:50:00.000+00:00,transformer,,Temperature,C,18.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.41
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.95
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T15:50:00.000+00:00,busbar,,L3 Active Power,kW,17.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T15:50:00.000+00:00,busbar,,L2 Active Power,kW,27.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T15:50:00.000+00:00,busbar,,L1 Active Power,kW,27.51
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T15:50:00.000+00:00,busbar,,N Current (RMS),A,60.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.15
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.58
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.86
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.44
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.38
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.27
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.32
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T15:40:00.000+00:00,transformer,,Temperature,C,18.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T15:40:00.000+00:00,busbar,,L3 Active Power,kW,16.54
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T15:40:00.000+00:00,busbar,,L2 Active Power,kW,24.85
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T15:40:00.000+00:00,busbar,,L1 Active Power,kW,27.18
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T15:40:00.000+00:00,busbar,,N Current (RMS),A,64.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.19
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.64
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,45.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.67
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.46
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.02
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.31
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T15:30:00.000+00:00,transformer,,Temperature,C,18.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T15:30:00.000+00:00,busbar,,L3 Active Power,kW,13.22
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T15:30:00.000+00:00,busbar,,L2 Active Power,kW,19.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T15:30:00.000+00:00,busbar,,L1 Active Power,kW,28.94
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T15:30:00.000+00:00,busbar,,N Current (RMS),A,69.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.09
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.54
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.57
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.54
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.01
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.45
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.62
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T15:20:00.000+00:00,transformer,,Temperature,C,18.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T15:20:00.000+00:00,busbar,,L3 Active Power,kW,13.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T15:20:00.000+00:00,busbar,,L2 Active Power,kW,20.64
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T15:20:00.000+00:00,busbar,,L1 Active Power,kW,20.16
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T15:20:00.000+00:00,busbar,,N Current (RMS),A,52.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
