Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.65
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.34
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.51
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.45
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.54
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.06
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.64
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T15:10:00.000+00:00,transformer,,Temperature,C,19.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.67
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T15:10:00.000+00:00,busbar,,L3 Active Power,kW,12.74
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T15:10:00.000+00:00,busbar,,L2 Active Power,kW,20.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T15:10:00.000+00:00,busbar,,L1 Active Power,kW,18.99
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T15:10:00.000+00:00,busbar,,N Current (RMS),A,53.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.74
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.27
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.73
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.26
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.32
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.42
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.69
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T15:00:00.000+00:00,transformer,,Temperature,C,19.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T15:00:00.000+00:00,busbar,,L3 Active Power,kW,13.06
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T15:00:00.000+00:00,busbar,,L2 Active Power,kW,24.69
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T15:00:00.000+00:00,busbar,,L1 Active Power,kW,16.43
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T15:00:00.000+00:00,busbar,,N Current (RMS),A,64.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.28
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.61
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.59
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.64
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.48
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T14:50:00.000+00:00,transformer,,Temperature,C,19.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.19
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T14:50:00.000+00:00,busbar,,L3 Active Power,kW,15.92
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T14:50:00.000+00:00,busbar,,L2 Active Power,kW,24.08
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T14:50:00.000+00:00,busbar,,L1 Active Power,kW,21.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T14:50:00.000+00:00,busbar,,N Current (RMS),A,54.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.59
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.89
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.08
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.16
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T14:40:00.000+00:00,transformer,,Temperature,C,19.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.67
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T14:40:00.000+00:00,busbar,,L3 Active Power,kW,13.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T14:40:00.000+00:00,busbar,,L2 Active Power,kW,23.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T14:40:00.000+00:00,busbar,,L1 Active Power,kW,15.49
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T14:40:00.000+00:00,busbar,,N Current (RMS),A,61.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.44
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.67
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.04
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.98
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.17
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.65
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.37
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,63.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T14:30:00.000+00:00,transformer,,Temperature,C,19.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.67
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T14:30:00.000+00:00,busbar,,L3 Active Power,kW,16.15
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T14:30:00.000+00:00,busbar,,L2 Active Power,kW,35.32
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T14:30:00.000+00:00,busbar,,L1 Active Power,kW,14.42
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T14:30:00.000+00:00,busbar,,N Current (RMS),A,95.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.26
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.98
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.83
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.21
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.26
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.99
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.43
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.86
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,54.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T14:20:00.000+00:00,transformer,,Temperature,C,19.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T14:20:00.000+00:00,busbar,,L3 Active Power,kW,18.24
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T14:20:00.000+00:00,busbar,,L2 Active Power,kW,27.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T14:20:00.000+00:00,busbar,,L1 Active Power,kW,13.69
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T14:20:00.000+00:00,busbar,,N Current (RMS),A,69.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.95
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.63
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.31
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.53
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.99
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.25
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T14:10:00.000+00:00,transformer,,Temperature,C,19.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T14:10:00.000+00:00,busbar,,L3 Active Power,kW,19.19
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T14:10:00.000+00:00,busbar,,L2 Active Power,kW,18.94
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T14:10:00.000+00:00,busbar,,L1 Active Power,kW,12.89
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T14:10:00.000+00:00,busbar,,N Current (RMS),A,53.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.48
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.48
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.99
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.95
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.49
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.82
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T14:00:00.000+00:00,transformer,,Temperature,C,19.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.73
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T14:00:00.000+00:00,busbar,,L3 Active Power,kW,18.97
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T14:00:00.000+00:00,busbar,,L2 Active Power,kW,22.98
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T14:00:00.000+00:00,busbar,,L1 Active Power,kW,16.54
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T14:00:00.000+00:00,busbar,,N Current (RMS),A,52.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.98
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.87
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.19
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.32
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.24
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.33
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T13:50:00.000+00:00,transformer,,Temperature,C,19.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T13:50:00.000+00:00,busbar,,L3 Active Power,kW,17.48
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T13:50:00.000+00:00,busbar,,L2 Active Power,kW,21.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T13:50:00.000+00:00,busbar,,L1 Active Power,kW,16.53
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T13:50:00.000+00:00,busbar,,N Current (RMS),A,47.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.34
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.41
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.53
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.99
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.25
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.74
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.73
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T13:40:00.000+00:00,transformer,,Temperature,C,19.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T13:40:00.000+00:00,busbar,,L3 Active Power,kW,22.59
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T13:40:00.000+00:00,busbar,,L2 Active Power,kW,17.15
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T13:40:00.000+00:00,busbar,,L1 Active Power,kW,20.26
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T13:40:00.000+00:00,busbar,,N Current (RMS),A,49.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.86
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.79
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.15
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.47
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.87
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.26
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T13:30:00.000+00:00,transformer,,Temperature,C,19.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T13:30:00.000+00:00,busbar,,L3 Active Power,kW,18.77
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T13:30:00.000+00:00,busbar,,L2 Active Power,kW,22.65
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T13:30:00.000+00:00,busbar,,L1 Active Power,kW,16.92
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T13:30:00.000+00:00,busbar,,N Current (RMS),A,54.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.43
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.41
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.01
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.64
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.19
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T13:20:00.000+00:00,transformer,,Temperature,C,19.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T13:20:00.000+00:00,busbar,,L3 Active Power,kW,20.69
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T13:20:00.000+00:00,busbar,,L2 Active Power,kW,21.07
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T13:20:00.000+00:00,busbar,,L1 Active Power,kW,15.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T13:20:00.000+00:00,busbar,,N Current (RMS),A,53.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.77
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.35
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.92
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.58
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T13:10:00.000+00:00,transformer,,Temperature,C,19.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.46
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.73
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.37
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T13:10:00.000+00:00,busbar,,L3 Active Power,kW,19.59
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T13:10:00.000+00:00,busbar,,L2 Active Power,kW,20.22
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T13:10:00.000+00:00,busbar,,L1 Active Power,kW,16.35
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T13:10:00.000+00:00,busbar,,N Current (RMS),A,50.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.65
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.11
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.59
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.77
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.46
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.33
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.63
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T13:00:00.000+00:00,transformer,,Temperature,C,19.5
