Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.69
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.33
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T08:30:00.000+00:00,busbar,,L3 Active Power,kW,24.45
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T08:30:00.000+00:00,busbar,,L2 Active Power,kW,27.28
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T08:30:00.000+00:00,busbar,,L1 Active Power,kW,19.19
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T08:30:00.000+00:00,busbar,,N Current (RMS),A,52.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.94
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.95
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.53
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.12
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.23
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.64
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.93
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.82
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T08:20:00.000+00:00,transformer,,Temperature,C,16.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.18
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.08
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T08:20:00.000+00:00,busbar,,L3 Active Power,kW,22.58
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T08:20:00.000+00:00,busbar,,L2 Active Power,kW,24.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T08:20:00.000+00:00,busbar,,L1 Active Power,kW,23.36
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T08:20:00.000+00:00,busbar,,N Current (RMS),A,44.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.03
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.27
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.99
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.23
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.86
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.38
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,55.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T08:10:00.000+00:00,transformer,,Temperature,C,16.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T08:10:00.000+00:00,busbar,,L3 Active Power,kW,38.11
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T08:10:00.000+00:00,busbar,,L2 Active Power,kW,25.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T08:10:00.000+00:00,busbar,,L1 Active Power,kW,16.65
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T08:10:00.000+00:00,busbar,,N Current (RMS),A,93.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.46
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.34
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.44
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.85
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.37
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.51
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T08:00:00.000+00:00,transformer,,Temperature,C,16.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T08:00:00.000+00:00,busbar,,L3 Active Power,kW,19.83
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T08:00:00.000+00:00,busbar,,L2 Active Power,kW,23.85
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T08:00:00.000+00:00,busbar,,L1 Active Power,kW,15.74
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T08:00:00.000+00:00,busbar,,N Current (RMS),A,53.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.15
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.03
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.62
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.27
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.89
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.51
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T07:50:00.000+00:00,transformer,,Temperature,C,16.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.57
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T07:50:00.000+00:00,busbar,,L3 Active Power,kW,20.15
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T07:50:00.000+00:00,busbar,,L2 Active Power,kW,20.64
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T07:50:00.000+00:00,busbar,,L1 Active Power,kW,14.54
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T07:50:00.000+00:00,busbar,,N Current (RMS),A,50.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.27
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,43.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.65
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.12
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.24
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.17
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T07:40:00.000+00:00,transformer,,Temperature,C,16.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T07:40:00.000+00:00,busbar,,L3 Active Power,kW,29.43
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T07:40:00.000+00:00,busbar,,L2 Active Power,kW,20.14
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T07:40:00.000+00:00,busbar,,L1 Active Power,kW,19.43
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T07:40:00.000+00:00,busbar,,N Current (RMS),A,59.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.15
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.16
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.46
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.87
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.67
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T07:30:00.000+00:00,transformer,,Temperature,C,16.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.89
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T07:30:00.000+00:00,busbar,,L3 Active Power,kW,21.38
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T07:30:00.000+00:00,busbar,,L2 Active Power,kW,18.02
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T07:30:00.000+00:00,busbar,,L1 Active Power,kW,16.83
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T07:30:00.000+00:00,busbar,,N Current (RMS),A,43.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.19
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.86
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.02
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.15
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.05
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.25
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.98
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.24
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T07:20:00.000+00:00,transformer,,Temperature,C,16.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.87
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.55
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T07:20:00.000+00:00,busbar,,L3 Active Power,kW,18.44
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T07:20:00.000+00:00,busbar,,L2 Active Power,kW,15.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T07:20:00.000+00:00,busbar,,L1 Active Power,kW,19.25
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T07:20:00.000+00:00,busbar,,N Current (RMS),A,48.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.03
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.29
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.25
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.53
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.86
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T07:10:00.000+00:00,transformer,,Temperature,C,16.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.07
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.92
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T07:10:00.000+00:00,busbar,,L3 Active Power,kW,18.74
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T07:10:00.000+00:00,busbar,,L2 Active Power,kW,15.13
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T07:10:00.000+00:00,busbar,,L1 Active Power,kW,19.15
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T07:10:00.000+00:00,busbar,,N Current (RMS),A,48.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.26
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.67
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.04
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.13
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.89
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.15
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,43.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T07:00:00.000+00:00,transformer,,Temperature,C,16.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.12
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.39
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.99
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T07:00:00.000+00:00,busbar,,L3 Active Power,kW,15.15
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T07:00:00.000+00:00,busbar,,L2 Active Power,kW,21.17
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T07:00:00.000+00:00,busbar,,L1 Active Power,kW,16.19
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T07:00:00.000+00:00,busbar,,N Current (RMS),A,55.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.28
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.53
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.95
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.34
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.27
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.59
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T06:50:00.000+00:00,transformer,,Temperature,C,16.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.15
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.83
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T06:50:00.000+00:00,busbar,,L3 Active Power,kW,13.55
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T06:50:00.000+00:00,busbar,,L2 Active Power,kW,18.83
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T06:50:00.000+00:00,busbar,,L1 Active Power,kW,11.54
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T06:50:00.000+00:00,busbar,,N Current (RMS),A,46.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.47
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.63
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.29
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.63
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.27
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.69
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,43.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T06:40:00.000+00:00,transformer,,Temperature,C,16.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.24
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.41
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.13
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T06:40:00.000+00:00,busbar,,L3 Active Power,kW,14.11
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T06:40:00.000+00:00,busbar,,L2 Active Power,kW,23.92
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T06:40:00.000+00:00,busbar,,L1 Active Power,kW,13.32
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T06:40:00.000+00:00,busbar,,N Current (RMS),A,59.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.77
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.85
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.83
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.64
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.57
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.29
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.93
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T06:30:00.000+00:00,transformer,,Temperature,C,16.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.49
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.25
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T06:30:00.000+00:00,busbar,,L3 Active Power,kW,14.34
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T06:30:00.000+00:00,busbar,,L2 Active Power,kW,17.14
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T06:30:00.000+00:00,busbar,,L1 Active Power,kW,13.77
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T06:30:00.000+00:00,busbar,,N Current (RMS),A,40.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.42
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.57
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.19
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.47
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.05
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.32
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T06:20:00.000+00:00,transformer,,Temperature,C,16.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.24
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.92
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.15
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T06:20:00.000+00:00,busbar,,L3 Active Power,kW,18.89
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T06:20:00.000+00:00,busbar,,L2 Active Power,kW,11.62
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T06:20:00.000+00:00,busbar,,L1 Active Power,kW,14.51
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T06:20:00.000+00:00,busbar,,N Current (RMS),A,44.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.52
