Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.62
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.29
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T04:00:00.000+00:00,busbar,,L3 Active Power,kW,9.13
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T04:00:00.000+00:00,busbar,,L2 Active Power,kW,8.59
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T04:00:00.000+00:00,busbar,,L1 Active Power,kW,9.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T04:00:00.000+00:00,busbar,,N Current (RMS),A,27.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.55
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.64
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,10.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.53
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.67
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.85
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.37
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.25
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T03:50:00.000+00:00,transformer,,Temperature,C,16.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.31
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.48
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.15
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T03:50:00.000+00:00,busbar,,L3 Active Power,kW,8.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T03:50:00.000+00:00,busbar,,L2 Active Power,kW,8.46
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T03:50:00.000+00:00,busbar,,L1 Active Power,kW,9.89
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T03:50:00.000+00:00,busbar,,N Current (RMS),A,26.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.87
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.29
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.62
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.46
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.13
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.08
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.14
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T03:40:00.000+00:00,transformer,,Temperature,C,17.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.17
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.48
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.03
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T03:40:00.000+00:00,busbar,,L3 Active Power,kW,8.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T03:40:00.000+00:00,busbar,,L2 Active Power,kW,8.36
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T03:40:00.000+00:00,busbar,,L1 Active Power,kW,10.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T03:40:00.000+00:00,busbar,,N Current (RMS),A,28.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.95
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.28
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.15
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.62
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.03
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.09
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.29
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T03:30:00.000+00:00,transformer,,Temperature,C,17.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.17
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.46
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.94
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T03:30:00.000+00:00,busbar,,L3 Active Power,kW,7.99
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T03:30:00.000+00:00,busbar,,L2 Active Power,kW,8.37
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T03:30:00.000+00:00,busbar,,L1 Active Power,kW,10.44
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T03:30:00.000+00:00,busbar,,N Current (RMS),A,28.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.22
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.14
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,10.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.69
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.15
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.51
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.35
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T03:20:00.000+00:00,transformer,,Temperature,C,17.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.63
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.95
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T03:20:00.000+00:00,busbar,,L3 Active Power,kW,7.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T03:20:00.000+00:00,busbar,,L2 Active Power,kW,8.73
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T03:20:00.000+00:00,busbar,,L1 Active Power,kW,12.49
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T03:20:00.000+00:00,busbar,,N Current (RMS),A,32.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.31
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.35
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,10.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.58
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.74
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.86
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.49
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T03:10:00.000+00:00,transformer,,Temperature,C,17.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.03
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.22
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T03:10:00.000+00:00,busbar,,L3 Active Power,kW,7.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T03:10:00.000+00:00,busbar,,L2 Active Power,kW,10.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T03:10:00.000+00:00,busbar,,L1 Active Power,kW,10.85
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T03:10:00.000+00:00,busbar,,N Current (RMS),A,28.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.37
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.47
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.34
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.94
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.92
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.93
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.51
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T03:00:00.000+00:00,transformer,,Temperature,C,17.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.56
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.54
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T03:00:00.000+00:00,busbar,,L3 Active Power,kW,8.29
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T03:00:00.000+00:00,busbar,,L2 Active Power,kW,11.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T03:00:00.000+00:00,busbar,,L1 Active Power,kW,10.32
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T03:00:00.000+00:00,busbar,,N Current (RMS),A,27.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.27
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.44
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.48
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.94
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.18
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.98
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T02:50:00.000+00:00,transformer,,Temperature,C,17.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.73
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T02:50:00.000+00:00,busbar,,L3 Active Power,kW,7.98
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T02:50:00.000+00:00,busbar,,L2 Active Power,kW,11.35
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T02:50:00.000+00:00,busbar,,L1 Active Power,kW,9.46
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T02:50:00.000+00:00,busbar,,N Current (RMS),A,27.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.27
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.49
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.16
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.18
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.59
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.11
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.47
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T02:40:00.000+00:00,transformer,,Temperature,C,17.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.94
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.02
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T02:40:00.000+00:00,busbar,,L3 Active Power,kW,7.86
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T02:40:00.000+00:00,busbar,,L2 Active Power,kW,11.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T02:40:00.000+00:00,busbar,,L1 Active Power,kW,11.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T02:40:00.000+00:00,busbar,,N Current (RMS),A,29.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.41
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.59
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.93
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.65
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.14
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.13
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.53
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T02:30:00.000+00:00,transformer,,Temperature,C,17.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T02:30:00.000+00:00,busbar,,L3 Active Power,kW,7.86
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T02:30:00.000+00:00,busbar,,L2 Active Power,kW,11.54
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T02:30:00.000+00:00,busbar,,L1 Active Power,kW,13.12
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T02:30:00.000+00:00,busbar,,N Current (RMS),A,32.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.97
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.79
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.92
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T02:20:00.000+00:00,transformer,,Temperature,C,18.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.14
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.46
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T02:20:00.000+00:00,busbar,,L3 Active Power,kW,8.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T02:20:00.000+00:00,busbar,,L2 Active Power,kW,11.48
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T02:20:00.000+00:00,busbar,,L1 Active Power,kW,11.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T02:20:00.000+00:00,busbar,,N Current (RMS),A,31.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.01
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.87
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.64
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.97
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.19
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.11
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.01
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T02:10:00.000+00:00,transformer,,Temperature,C,18.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.33
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.73
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.08
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T02:10:00.000+00:00,busbar,,L3 Active Power,kW,8.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T02:10:00.000+00:00,busbar,,L2 Active Power,kW,10.98
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T02:10:00.000+00:00,busbar,,L1 Active Power,kW,13.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T02:10:00.000+00:00,busbar,,N Current (RMS),A,35.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.11
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.18
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.02
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.19
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.82
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.11
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.26
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.32
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T02:00:00.000+00:00,transformer,,Temperature,C,18.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.49
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.85
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.95
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T02:00:00.000+00:00,busbar,,L3 Active Power,kW,7.61
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T02:00:00.000+00:00,busbar,,L2 Active Power,kW,9.37
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T02:00:00.000+00:00,busbar,,L1 Active Power,kW,16.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T02:00:00.000+00:00,busbar,,N Current (RMS),A,45.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.57
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.59
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.07
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.97
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.34
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.26
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.02
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.58
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T01:50:00.000+00:00,transformer,,Temperature,C,18.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.59
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.03
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T01:50:00.000+00:00,busbar,,L3 Active Power,kW,7.83
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T01:50:00.000+00:00,busbar,,L2 Active Power,kW,9.62
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T01:50:00.000+00:00,busbar,,L1 Active Power,kW,15.65
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T01:50:00.000+00:00,busbar,,N Current (RMS),A,43.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.82
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.42
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.15
851869,DOVE CLOSE - BURNTWOOD,2023-02-21T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.1
