Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T23:30:00.000+00:00,busbar,,L3 Active Power,kW,11.21
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T23:30:00.000+00:00,busbar,,L2 Active Power,kW,16.86
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T23:30:00.000+00:00,busbar,,L1 Active Power,kW,13.79
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T23:30:00.000+00:00,busbar,,N Current (RMS),A,40.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.67
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.56
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.04
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.52
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.56
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.22
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.06
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.97
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T23:20:00.000+00:00,transformer,,Temperature,C,15.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.35
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T23:20:00.000+00:00,busbar,,L3 Active Power,kW,11.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T23:20:00.000+00:00,busbar,,L2 Active Power,kW,14.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T23:20:00.000+00:00,busbar,,L1 Active Power,kW,14.48
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T23:20:00.000+00:00,busbar,,N Current (RMS),A,38.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.01
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.89
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.97
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.94
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.33
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.48
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.82
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.17
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T23:10:00.000+00:00,transformer,,Temperature,C,15.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.99
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T23:10:00.000+00:00,busbar,,L3 Active Power,kW,15.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T23:10:00.000+00:00,busbar,,L2 Active Power,kW,15.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T23:10:00.000+00:00,busbar,,L1 Active Power,kW,16.11
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T23:10:00.000+00:00,busbar,,N Current (RMS),A,41.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.38
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.93
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.35
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.44
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.36
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.24
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T23:00:00.000+00:00,transformer,,Temperature,C,15.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.49
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.34
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T23:00:00.000+00:00,busbar,,L3 Active Power,kW,18.05
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T23:00:00.000+00:00,busbar,,L2 Active Power,kW,13.74
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T23:00:00.000+00:00,busbar,,L1 Active Power,kW,14.17
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T23:00:00.000+00:00,busbar,,N Current (RMS),A,44.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.33
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.25
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.46
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.96
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.55
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T22:50:00.000+00:00,transformer,,Temperature,C,15.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.01
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T22:50:00.000+00:00,busbar,,L3 Active Power,kW,15.99
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T22:50:00.000+00:00,busbar,,L2 Active Power,kW,14.64
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T22:50:00.000+00:00,busbar,,L1 Active Power,kW,15.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T22:50:00.000+00:00,busbar,,N Current (RMS),A,45.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.17
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.89
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.18
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.85
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.11
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.27
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.27
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T22:40:00.000+00:00,transformer,,Temperature,C,16.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.42
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T22:40:00.000+00:00,busbar,,L3 Active Power,kW,19.29
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T22:40:00.000+00:00,busbar,,L2 Active Power,kW,17.15
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T22:40:00.000+00:00,busbar,,L1 Active Power,kW,17.45
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T22:40:00.000+00:00,busbar,,N Current (RMS),A,47.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.69
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.48
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.77
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.85
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.24
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.67
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.42
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.12
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T22:30:00.000+00:00,transformer,,Temperature,C,16.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.35
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.13
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T22:30:00.000+00:00,busbar,,L3 Active Power,kW,24.36
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T22:30:00.000+00:00,busbar,,L2 Active Power,kW,17.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T22:30:00.000+00:00,busbar,,L1 Active Power,kW,17.89
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T22:30:00.000+00:00,busbar,,N Current (RMS),A,54.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.98
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.13
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.06
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.52
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.32
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.45
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.47
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T22:20:00.000+00:00,transformer,,Temperature,C,16.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T22:20:00.000+00:00,busbar,,L3 Active Power,kW,21.73
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T22:20:00.000+00:00,busbar,,L2 Active Power,kW,18.25
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T22:20:00.000+00:00,busbar,,L1 Active Power,kW,17.53
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T22:20:00.000+00:00,busbar,,N Current (RMS),A,51.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.87
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.03
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.51
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.01
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.85
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.11
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.05
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.38
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.09
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.92
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T22:10:00.000+00:00,transformer,,Temperature,C,16.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T22:10:00.000+00:00,busbar,,L3 Active Power,kW,17.41
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T22:10:00.000+00:00,busbar,,L2 Active Power,kW,18.61
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T22:10:00.000+00:00,busbar,,L1 Active Power,kW,23.94
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T22:10:00.000+00:00,busbar,,N Current (RMS),A,61.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.69
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.53
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.95
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.65
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.11
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.59
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.11
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.92
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T22:00:00.000+00:00,transformer,,Temperature,C,16.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.99
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.02
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T22:00:00.000+00:00,busbar,,L3 Active Power,kW,19.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T22:00:00.000+00:00,busbar,,L2 Active Power,kW,19.93
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T22:00:00.000+00:00,busbar,,L1 Active Power,kW,26.87
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T22:00:00.000+00:00,busbar,,N Current (RMS),A,66.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.05
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.32
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.53
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.77
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.39
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.77
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T21:50:00.000+00:00,transformer,,Temperature,C,16.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.39
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.29
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T21:50:00.000+00:00,busbar,,L3 Active Power,kW,18.45
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T21:50:00.000+00:00,busbar,,L2 Active Power,kW,21.12
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T21:50:00.000+00:00,busbar,,L1 Active Power,kW,24.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T21:50:00.000+00:00,busbar,,N Current (RMS),A,62.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.18
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.64
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.07
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.19
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.03
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.19
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.98
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.63
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T21:40:00.000+00:00,transformer,,Temperature,C,16.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.77
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.21
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.23
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T21:40:00.000+00:00,busbar,,L3 Active Power,kW,20.62
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T21:40:00.000+00:00,busbar,,L2 Active Power,kW,22.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T21:40:00.000+00:00,busbar,,L1 Active Power,kW,24.29
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T21:40:00.000+00:00,busbar,,N Current (RMS),A,60.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.34
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.43
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.06
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.19
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.23
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.11
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.32
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.15
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T21:30:00.000+00:00,transformer,,Temperature,C,16.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.97
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.64
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.97
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T21:30:00.000+00:00,busbar,,L3 Active Power,kW,30.79
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T21:30:00.000+00:00,busbar,,L2 Active Power,kW,25.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T21:30:00.000+00:00,busbar,,L1 Active Power,kW,24.21
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T21:30:00.000+00:00,busbar,,N Current (RMS),A,67.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.17
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.38
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.56
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.53
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.31
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.35
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,49.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T21:20:00.000+00:00,transformer,,Temperature,C,16.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.49
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.01
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T21:20:00.000+00:00,busbar,,L3 Active Power,kW,38.69
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T21:20:00.000+00:00,busbar,,L2 Active Power,kW,27.91
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T21:20:00.000+00:00,busbar,,L1 Active Power,kW,24.41
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T21:20:00.000+00:00,busbar,,N Current (RMS),A,85.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,160.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.77
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.98
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.36
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.6
