Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.46
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.16
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,47.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T21:10:00.000+00:00,transformer,,Temperature,C,16.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.59
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.23
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T21:10:00.000+00:00,busbar,,L3 Active Power,kW,26.97
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T21:10:00.000+00:00,busbar,,L2 Active Power,kW,29.14
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T21:10:00.000+00:00,busbar,,L1 Active Power,kW,26.16
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T21:10:00.000+00:00,busbar,,N Current (RMS),A,64.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.73
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.83
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.11
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.35
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.94
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,47.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T21:00:00.000+00:00,transformer,,Temperature,C,16.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.51
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.12
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.42
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T21:00:00.000+00:00,busbar,,L3 Active Power,kW,28.67
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T21:00:00.000+00:00,busbar,,L2 Active Power,kW,31.64
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T21:00:00.000+00:00,busbar,,L1 Active Power,kW,27.22
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T21:00:00.000+00:00,busbar,,N Current (RMS),A,65.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.18
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.07
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.74
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.91
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.31
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.57
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,50.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T20:50:00.000+00:00,transformer,,Temperature,C,16.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T20:50:00.000+00:00,busbar,,L3 Active Power,kW,25.67
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T20:50:00.000+00:00,busbar,,L2 Active Power,kW,32.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T20:50:00.000+00:00,busbar,,L1 Active Power,kW,27.64
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T20:50:00.000+00:00,busbar,,N Current (RMS),A,66.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.92
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.89
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.85
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.79
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.05
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.54
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.45
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.05
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,48.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T20:40:00.000+00:00,transformer,,Temperature,C,16.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T20:40:00.000+00:00,busbar,,L3 Active Power,kW,25.44
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T20:40:00.000+00:00,busbar,,L2 Active Power,kW,31.35
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T20:40:00.000+00:00,busbar,,L1 Active Power,kW,31.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T20:40:00.000+00:00,busbar,,N Current (RMS),A,67.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.14
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.54
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.96
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.28
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.65
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.35
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T20:30:00.000+00:00,transformer,,Temperature,C,16.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T20:30:00.000+00:00,busbar,,L3 Active Power,kW,28.89
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T20:30:00.000+00:00,busbar,,L2 Active Power,kW,27.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T20:30:00.000+00:00,busbar,,L1 Active Power,kW,29.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T20:30:00.000+00:00,busbar,,N Current (RMS),A,64.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.85
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.94
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.82
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.64
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.77
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.45
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T20:20:00.000+00:00,transformer,,Temperature,C,16.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T20:20:00.000+00:00,busbar,,L3 Active Power,kW,26.62
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T20:20:00.000+00:00,busbar,,L2 Active Power,kW,25.35
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T20:20:00.000+00:00,busbar,,L1 Active Power,kW,28.59
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T20:20:00.000+00:00,busbar,,N Current (RMS),A,62.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.83
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.29
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.23
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.44
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.37
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,51.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T20:10:00.000+00:00,transformer,,Temperature,C,16.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.31
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T20:10:00.000+00:00,busbar,,L3 Active Power,kW,26.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T20:10:00.000+00:00,busbar,,L2 Active Power,kW,29.49
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T20:10:00.000+00:00,busbar,,L1 Active Power,kW,30.92
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T20:10:00.000+00:00,busbar,,N Current (RMS),A,67.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.06
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.16
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.07
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.73
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.79
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.22
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.14
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.94
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T20:00:00.000+00:00,transformer,,Temperature,C,16.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T20:00:00.000+00:00,busbar,,L3 Active Power,kW,29.39
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T20:00:00.000+00:00,busbar,,L2 Active Power,kW,28.94
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T20:00:00.000+00:00,busbar,,L1 Active Power,kW,29.02
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T20:00:00.000+00:00,busbar,,N Current (RMS),A,63.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.96
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.54
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.79
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.59
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.39
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.05
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.48
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T19:50:00.000+00:00,transformer,,Temperature,C,16.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.97
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T19:50:00.000+00:00,busbar,,L3 Active Power,kW,32.59
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T19:50:00.000+00:00,busbar,,L2 Active Power,kW,29.09
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T19:50:00.000+00:00,busbar,,L1 Active Power,kW,28.07
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T19:50:00.000+00:00,busbar,,N Current (RMS),A,63.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.83
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.63
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.45
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.25
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.21
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.04
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.61
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T19:40:00.000+00:00,transformer,,Temperature,C,16.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.52
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.33
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T19:40:00.000+00:00,busbar,,L3 Active Power,kW,35.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T19:40:00.000+00:00,busbar,,L2 Active Power,kW,31.49
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T19:40:00.000+00:00,busbar,,L1 Active Power,kW,35.45
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T19:40:00.000+00:00,busbar,,N Current (RMS),A,64.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.16
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.34
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.99
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.63
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,46.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T19:30:00.000+00:00,transformer,,Temperature,C,16.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.99
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T19:30:00.000+00:00,busbar,,L3 Active Power,kW,39.49
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T19:30:00.000+00:00,busbar,,L2 Active Power,kW,32.87
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T19:30:00.000+00:00,busbar,,L1 Active Power,kW,33.79
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T19:30:00.000+00:00,busbar,,N Current (RMS),A,73.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.24
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.79
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.38
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.28
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.21
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.54
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T19:20:00.000+00:00,transformer,,Temperature,C,16.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.31
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T19:20:00.000+00:00,busbar,,L3 Active Power,kW,33.99
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T19:20:00.000+00:00,busbar,,L2 Active Power,kW,31.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T19:20:00.000+00:00,busbar,,L1 Active Power,kW,34.82
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T19:20:00.000+00:00,busbar,,N Current (RMS),A,65.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.07
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.56
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.91
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.23
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.21
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.94
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.28
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.38
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T19:10:00.000+00:00,transformer,,Temperature,C,16.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T19:10:00.000+00:00,busbar,,L3 Active Power,kW,37.01
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T19:10:00.000+00:00,busbar,,L2 Active Power,kW,31.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T19:10:00.000+00:00,busbar,,L1 Active Power,kW,38.29
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T19:10:00.000+00:00,busbar,,N Current (RMS),A,70.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.89
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.23
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.23
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,44.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.06
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.17
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.79
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.48
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.77
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,51.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T19:00:00.000+00:00,transformer,,Temperature,C,16.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.73
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
