Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T19:00:00.000+00:00,busbar,,L3 Active Power,kW,44.29
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T19:00:00.000+00:00,busbar,,L2 Active Power,kW,28.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T19:00:00.000+00:00,busbar,,L1 Active Power,kW,34.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T19:00:00.000+00:00,busbar,,N Current (RMS),A,88.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,183.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.09
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.23
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,44.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.01
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.89
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.86
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T18:50:00.000+00:00,transformer,,Temperature,C,16.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.09
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T18:50:00.000+00:00,busbar,,L3 Active Power,kW,42.61
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T18:50:00.000+00:00,busbar,,L2 Active Power,kW,29.95
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T18:50:00.000+00:00,busbar,,L1 Active Power,kW,35.89
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T18:50:00.000+00:00,busbar,,N Current (RMS),A,74.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,173.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.57
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.65
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,49.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.21
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.12
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.01
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.59
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.95
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.97
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,43.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T18:40:00.000+00:00,transformer,,Temperature,C,16.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.74
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T18:40:00.000+00:00,busbar,,L3 Active Power,kW,45.16
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T18:40:00.000+00:00,busbar,,L2 Active Power,kW,36.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T18:40:00.000+00:00,busbar,,L1 Active Power,kW,33.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T18:40:00.000+00:00,busbar,,N Current (RMS),A,79.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,183.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.53
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.24
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,47.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.25
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.91
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.33
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.67
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,45.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T18:30:00.000+00:00,transformer,,Temperature,C,16.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.15
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.19
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T18:30:00.000+00:00,busbar,,L3 Active Power,kW,39.86
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T18:30:00.000+00:00,busbar,,L2 Active Power,kW,42.91
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T18:30:00.000+00:00,busbar,,L1 Active Power,kW,31.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T18:30:00.000+00:00,busbar,,N Current (RMS),A,83.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,175.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.33
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.36
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,52.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.83
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.59
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.97
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.93
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,52.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T18:20:00.000+00:00,transformer,,Temperature,C,16.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.56
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T18:20:00.000+00:00,busbar,,L3 Active Power,kW,36.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T18:20:00.000+00:00,busbar,,L2 Active Power,kW,49.82
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T18:20:00.000+00:00,busbar,,L1 Active Power,kW,31.36
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T18:20:00.000+00:00,busbar,,N Current (RMS),A,96.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,203.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.79
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.59
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.64
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,49.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.38
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.43
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,58.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,112.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T18:10:00.000+00:00,transformer,,Temperature,C,16.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.15
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T18:10:00.000+00:00,busbar,,L3 Active Power,kW,38.17
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T18:10:00.000+00:00,busbar,,L2 Active Power,kW,47.99
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T18:10:00.000+00:00,busbar,,L1 Active Power,kW,29.07
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T18:10:00.000+00:00,busbar,,N Current (RMS),A,96.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,195.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.04
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.93
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.69
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,44.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.06
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.06
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.82
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,47.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T18:00:00.000+00:00,transformer,,Temperature,C,16.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.26
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.99
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T18:00:00.000+00:00,busbar,,L3 Active Power,kW,34.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T18:00:00.000+00:00,busbar,,L2 Active Power,kW,45.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T18:00:00.000+00:00,busbar,,L1 Active Power,kW,31.47
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T18:00:00.000+00:00,busbar,,N Current (RMS),A,88.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,187.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.93
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.24
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.09
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.17
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.94
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.94
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.09
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,53.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T17:50:00.000+00:00,transformer,,Temperature,C,16.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.38
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.67
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T17:50:00.000+00:00,busbar,,L3 Active Power,kW,30.85
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T17:50:00.000+00:00,busbar,,L2 Active Power,kW,35.03
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T17:50:00.000+00:00,busbar,,L1 Active Power,kW,39.26
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T17:50:00.000+00:00,busbar,,N Current (RMS),A,71.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,47.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.95
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.43
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.13
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,55.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T17:40:00.000+00:00,transformer,,Temperature,C,16.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.87
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T17:40:00.000+00:00,busbar,,L3 Active Power,kW,34.48
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T17:40:00.000+00:00,busbar,,L2 Active Power,kW,35.94
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T17:40:00.000+00:00,busbar,,L1 Active Power,kW,43.55
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T17:40:00.000+00:00,busbar,,N Current (RMS),A,74.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,178.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.12
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.11
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.79
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,53.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,111.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.59
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.34
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.01
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.67
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,44.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T17:30:00.000+00:00,transformer,,Temperature,C,16.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T17:30:00.000+00:00,busbar,,L3 Active Power,kW,44.47
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T17:30:00.000+00:00,busbar,,L2 Active Power,kW,36.12
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T17:30:00.000+00:00,busbar,,L1 Active Power,kW,38.46
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T17:30:00.000+00:00,busbar,,N Current (RMS),A,66.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,181.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.93
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.69
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.67
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.87
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.19
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.99
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.41
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,50.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T17:20:00.000+00:00,transformer,,Temperature,C,16.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.23
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T17:20:00.000+00:00,busbar,,L3 Active Power,kW,32.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T17:20:00.000+00:00,busbar,,L2 Active Power,kW,36.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T17:20:00.000+00:00,busbar,,L1 Active Power,kW,35.28
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T17:20:00.000+00:00,busbar,,N Current (RMS),A,64.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.93
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.28
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.19
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.24
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.97
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,61.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,118.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T17:10:00.000+00:00,transformer,,Temperature,C,16.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.89
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.85
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T17:10:00.000+00:00,busbar,,L3 Active Power,kW,33.39
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T17:10:00.000+00:00,busbar,,L2 Active Power,kW,43.16
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T17:10:00.000+00:00,busbar,,L1 Active Power,kW,33.08
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T17:10:00.000+00:00,busbar,,N Current (RMS),A,78.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,175.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.93
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.36
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.58
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.34
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.02
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,52.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T17:00:00.000+00:00,transformer,,Temperature,C,16.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.11
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.29
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.83
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T17:00:00.000+00:00,busbar,,L3 Active Power,kW,29.46
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T17:00:00.000+00:00,busbar,,L2 Active Power,kW,38.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T17:00:00.000+00:00,busbar,,L1 Active Power,kW,33.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T17:00:00.000+00:00,busbar,,N Current (RMS),A,73.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.19
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.65
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.55
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.69
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.67
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.29
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,46.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T16:50:00.000+00:00,transformer,,Temperature,C,16.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.51
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.94
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T16:50:00.000+00:00,busbar,,L3 Active Power,kW,28.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T16:50:00.000+00:00,busbar,,L2 Active Power,kW,33.32
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T16:50:00.000+00:00,busbar,,L1 Active Power,kW,31.83
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T16:50:00.000+00:00,busbar,,N Current (RMS),A,63.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.01
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.73
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.24
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.6
