Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.02
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T12:10:00.000+00:00,transformer,,Temperature,C,16.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T12:10:00.000+00:00,busbar,,L3 Active Power,kW,20.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T12:10:00.000+00:00,busbar,,L2 Active Power,kW,18.27
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T12:10:00.000+00:00,busbar,,L1 Active Power,kW,21.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T12:10:00.000+00:00,busbar,,N Current (RMS),A,47.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.32
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.93
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.56
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.03
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.86
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.12
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.36
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.42
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T12:00:00.000+00:00,transformer,,Temperature,C,16.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.54
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T12:00:00.000+00:00,busbar,,L3 Active Power,kW,22.44
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T12:00:00.000+00:00,busbar,,L2 Active Power,kW,19.29
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T12:00:00.000+00:00,busbar,,L1 Active Power,kW,21.98
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T12:00:00.000+00:00,busbar,,N Current (RMS),A,43.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.34
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.11
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.18
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.31
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.55
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.37
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.28
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.15
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T11:50:00.000+00:00,transformer,,Temperature,C,16.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.79
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.05
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T11:50:00.000+00:00,busbar,,L3 Active Power,kW,21.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T11:50:00.000+00:00,busbar,,L2 Active Power,kW,12.38
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T11:50:00.000+00:00,busbar,,L1 Active Power,kW,17.33
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T11:50:00.000+00:00,busbar,,N Current (RMS),A,53.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.16
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.24
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.25
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.92
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.93
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.29
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T11:40:00.000+00:00,transformer,,Temperature,C,16.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.94
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T11:40:00.000+00:00,busbar,,L3 Active Power,kW,18.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T11:40:00.000+00:00,busbar,,L2 Active Power,kW,13.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T11:40:00.000+00:00,busbar,,L1 Active Power,kW,15.01
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T11:40:00.000+00:00,busbar,,N Current (RMS),A,43.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.07
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.06
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.23
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.82
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.61
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.91
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.31
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,46.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T11:30:00.000+00:00,transformer,,Temperature,C,15.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.33
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T11:30:00.000+00:00,busbar,,L3 Active Power,kW,20.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T11:30:00.000+00:00,busbar,,L2 Active Power,kW,17.97
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T11:30:00.000+00:00,busbar,,L1 Active Power,kW,23.54
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T11:30:00.000+00:00,busbar,,N Current (RMS),A,51.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.65
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.13
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.01
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.91
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.01
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.43
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,56.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T11:20:00.000+00:00,transformer,,Temperature,C,15.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.32
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.99
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T11:20:00.000+00:00,busbar,,L3 Active Power,kW,20.56
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T11:20:00.000+00:00,busbar,,L2 Active Power,kW,19.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T11:20:00.000+00:00,busbar,,L1 Active Power,kW,28.57
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T11:20:00.000+00:00,busbar,,N Current (RMS),A,56.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.52
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.15
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.23
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.18
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.06
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,56.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T11:10:00.000+00:00,transformer,,Temperature,C,15.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T11:10:00.000+00:00,busbar,,L3 Active Power,kW,28.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T11:10:00.000+00:00,busbar,,L2 Active Power,kW,21.33
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T11:10:00.000+00:00,busbar,,L1 Active Power,kW,30.82
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T11:10:00.000+00:00,busbar,,N Current (RMS),A,54.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.21
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.15
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.37
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.65
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,45.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.09
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.07
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.54
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T11:00:00.000+00:00,transformer,,Temperature,C,15.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.59
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.31
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T11:00:00.000+00:00,busbar,,L3 Active Power,kW,34.22
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T11:00:00.000+00:00,busbar,,L2 Active Power,kW,23.07
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T11:00:00.000+00:00,busbar,,L1 Active Power,kW,17.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T11:00:00.000+00:00,busbar,,N Current (RMS),A,72.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.12
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.41
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.38
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.31
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.23
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.35
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T10:50:00.000+00:00,transformer,,Temperature,C,15.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.51
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T10:50:00.000+00:00,busbar,,L3 Active Power,kW,21.43
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T10:50:00.000+00:00,busbar,,L2 Active Power,kW,19.64
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T10:50:00.000+00:00,busbar,,L1 Active Power,kW,14.73
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T10:50:00.000+00:00,busbar,,N Current (RMS),A,51.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.35
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.13
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.15
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,50.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.51
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.61
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.35
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T10:40:00.000+00:00,transformer,,Temperature,C,14.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.43
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T10:40:00.000+00:00,busbar,,L3 Active Power,kW,15.86
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T10:40:00.000+00:00,busbar,,L2 Active Power,kW,28.74
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T10:40:00.000+00:00,busbar,,L1 Active Power,kW,16.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T10:40:00.000+00:00,busbar,,N Current (RMS),A,70.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.47
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.02
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.23
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.17
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.39
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.77
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T10:30:00.000+00:00,transformer,,Temperature,C,14.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.52
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T10:30:00.000+00:00,busbar,,L3 Active Power,kW,19.64
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T10:30:00.000+00:00,busbar,,L2 Active Power,kW,20.41
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T10:30:00.000+00:00,busbar,,L1 Active Power,kW,19.87
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T10:30:00.000+00:00,busbar,,N Current (RMS),A,50.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.96
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.28
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.97
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.83
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.24
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.42
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.19
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T10:20:00.000+00:00,transformer,,Temperature,C,14.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.63
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T10:20:00.000+00:00,busbar,,L3 Active Power,kW,20.46
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T10:20:00.000+00:00,busbar,,L2 Active Power,kW,18.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T10:20:00.000+00:00,busbar,,L1 Active Power,kW,16.16
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T10:20:00.000+00:00,busbar,,N Current (RMS),A,43.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.96
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.31
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.44
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.42
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.85
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.55
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.19
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T10:10:00.000+00:00,transformer,,Temperature,C,14.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.53
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.94
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.01
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T10:10:00.000+00:00,busbar,,L3 Active Power,kW,21.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T10:10:00.000+00:00,busbar,,L2 Active Power,kW,16.86
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T10:10:00.000+00:00,busbar,,L1 Active Power,kW,24.63
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T10:10:00.000+00:00,busbar,,N Current (RMS),A,50.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.65
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.79
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.99
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.24
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.26
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.67
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.36
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T10:00:00.000+00:00,transformer,,Temperature,C,14.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.46
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
