Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T10:00:00.000+00:00,busbar,,L3 Active Power,kW,22.91
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T10:00:00.000+00:00,busbar,,L2 Active Power,kW,18.46
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T10:00:00.000+00:00,busbar,,L1 Active Power,kW,18.14
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T10:00:00.000+00:00,busbar,,N Current (RMS),A,51.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.86
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.95
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.34
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.29
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.47
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.85
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.33
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T09:50:00.000+00:00,transformer,,Temperature,C,14.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.11
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T09:50:00.000+00:00,busbar,,L3 Active Power,kW,21.33
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T09:50:00.000+00:00,busbar,,L2 Active Power,kW,22.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T09:50:00.000+00:00,busbar,,L1 Active Power,kW,18.67
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T09:50:00.000+00:00,busbar,,N Current (RMS),A,52.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.64
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.27
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.73
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.17
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.86
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.43
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.06
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,45.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T09:40:00.000+00:00,transformer,,Temperature,C,14.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T09:40:00.000+00:00,busbar,,L3 Active Power,kW,18.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T09:40:00.000+00:00,busbar,,L2 Active Power,kW,29.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T09:40:00.000+00:00,busbar,,L1 Active Power,kW,28.79
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T09:40:00.000+00:00,busbar,,N Current (RMS),A,71.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.55
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.22
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.57
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.61
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.21
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.28
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,46.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T09:30:00.000+00:00,transformer,,Temperature,C,14.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T09:30:00.000+00:00,busbar,,L3 Active Power,kW,22.16
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T09:30:00.000+00:00,busbar,,L2 Active Power,kW,25.44
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T09:30:00.000+00:00,busbar,,L1 Active Power,kW,28.85
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T09:30:00.000+00:00,busbar,,N Current (RMS),A,63.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.95
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.47
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.62
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.89
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.16
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.31
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,51.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T09:20:00.000+00:00,transformer,,Temperature,C,14.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T09:20:00.000+00:00,busbar,,L3 Active Power,kW,23.12
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T09:20:00.000+00:00,busbar,,L2 Active Power,kW,25.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T09:20:00.000+00:00,busbar,,L1 Active Power,kW,37.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T09:20:00.000+00:00,busbar,,N Current (RMS),A,83.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,158.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.58
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.63
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.59
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.03
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.98
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T09:10:00.000+00:00,transformer,,Temperature,C,14.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.46
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.47
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T09:10:00.000+00:00,busbar,,L3 Active Power,kW,16.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T09:10:00.000+00:00,busbar,,L2 Active Power,kW,21.61
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T09:10:00.000+00:00,busbar,,L1 Active Power,kW,23.25
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T09:10:00.000+00:00,busbar,,N Current (RMS),A,57.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.51
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.04
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.54
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.45
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.83
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.86
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T09:00:00.000+00:00,transformer,,Temperature,C,14.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.13
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T09:00:00.000+00:00,busbar,,L3 Active Power,kW,23.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T09:00:00.000+00:00,busbar,,L2 Active Power,kW,16.36
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T09:00:00.000+00:00,busbar,,L1 Active Power,kW,20.96
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T09:00:00.000+00:00,busbar,,N Current (RMS),A,57.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.17
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.74
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.22
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.21
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.97
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.67
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.05
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T08:50:00.000+00:00,transformer,,Temperature,C,14.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.26
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T08:50:00.000+00:00,busbar,,L3 Active Power,kW,23.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T08:50:00.000+00:00,busbar,,L2 Active Power,kW,17.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T08:50:00.000+00:00,busbar,,L1 Active Power,kW,23.26
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T08:50:00.000+00:00,busbar,,N Current (RMS),A,56.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.94
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.89
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.48
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.38
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.05
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.57
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,49.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T08:40:00.000+00:00,transformer,,Temperature,C,14.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.19
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T08:40:00.000+00:00,busbar,,L3 Active Power,kW,21.08
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T08:40:00.000+00:00,busbar,,L2 Active Power,kW,24.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T08:40:00.000+00:00,busbar,,L1 Active Power,kW,20.51
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T08:40:00.000+00:00,busbar,,N Current (RMS),A,60.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.27
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.11
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.46
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.53
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.28
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.97
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T08:30:00.000+00:00,transformer,,Temperature,C,14.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T08:30:00.000+00:00,busbar,,L3 Active Power,kW,20.99
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T08:30:00.000+00:00,busbar,,L2 Active Power,kW,21.24
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T08:30:00.000+00:00,busbar,,L1 Active Power,kW,23.95
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T08:30:00.000+00:00,busbar,,N Current (RMS),A,51.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.25
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.48
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.98
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.52
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.86
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.03
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T08:20:00.000+00:00,transformer,,Temperature,C,14.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.79
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.99
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T08:20:00.000+00:00,busbar,,L3 Active Power,kW,19.11
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T08:20:00.000+00:00,busbar,,L2 Active Power,kW,22.51
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T08:20:00.000+00:00,busbar,,L1 Active Power,kW,24.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T08:20:00.000+00:00,busbar,,N Current (RMS),A,53.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.54
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.03
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.15
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,45.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.12
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.67
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.63
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.94
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.21
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T08:10:00.000+00:00,transformer,,Temperature,C,13.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.31
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.55
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.01
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T08:10:00.000+00:00,busbar,,L3 Active Power,kW,22.17
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T08:10:00.000+00:00,busbar,,L2 Active Power,kW,29.97
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T08:10:00.000+00:00,busbar,,L1 Active Power,kW,23.36
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T08:10:00.000+00:00,busbar,,N Current (RMS),A,57.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.07
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.28
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.97
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.56
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.18
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.51
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,71.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T08:00:00.000+00:00,transformer,,Temperature,C,13.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.36
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.16
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.08
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T08:00:00.000+00:00,busbar,,L3 Active Power,kW,16.33
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T08:00:00.000+00:00,busbar,,L2 Active Power,kW,31.25
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T08:00:00.000+00:00,busbar,,L1 Active Power,kW,17.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T08:00:00.000+00:00,busbar,,N Current (RMS),A,83.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.44
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.01
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.22
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.05
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.89
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,55.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T07:50:00.000+00:00,transformer,,Temperature,C,13.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.21
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.02
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T07:50:00.000+00:00,busbar,,L3 Active Power,kW,16.22
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T07:50:00.000+00:00,busbar,,L2 Active Power,kW,25.41
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T07:50:00.000+00:00,busbar,,L1 Active Power,kW,18.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T07:50:00.000+00:00,busbar,,N Current (RMS),A,66.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.08
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.16
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.44
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.66
