Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.42
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.09
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.25
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.19
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.24
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.74
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.13
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.01
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T00:50:00.000+00:00,transformer,,Temperature,C,15.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.01
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.05
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.82
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T00:50:00.000+00:00,busbar,,L3 Active Power,kW,10.16
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T00:50:00.000+00:00,busbar,,L2 Active Power,kW,14.23
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T00:50:00.000+00:00,busbar,,L1 Active Power,kW,12.27
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T00:50:00.000+00:00,busbar,,N Current (RMS),A,39.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.94
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.97
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.57
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.62
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.64
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.23
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.19
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.26
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T00:40:00.000+00:00,transformer,,Temperature,C,15.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.38
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.65
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T00:40:00.000+00:00,busbar,,L3 Active Power,kW,9.13
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T00:40:00.000+00:00,busbar,,L2 Active Power,kW,11.87
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T00:40:00.000+00:00,busbar,,L1 Active Power,kW,11.83
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T00:40:00.000+00:00,busbar,,N Current (RMS),A,34.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.27
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.23
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.14
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.77
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.17
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.73
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T00:30:00.000+00:00,transformer,,Temperature,C,15.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.42
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.54
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.18
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T00:30:00.000+00:00,busbar,,L3 Active Power,kW,9.04
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T00:30:00.000+00:00,busbar,,L2 Active Power,kW,16.41
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T00:30:00.000+00:00,busbar,,L1 Active Power,kW,14.63
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T00:30:00.000+00:00,busbar,,N Current (RMS),A,43.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.05
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.39
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.74
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.56
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T00:20:00.000+00:00,transformer,,Temperature,C,16.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.45
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.36
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T00:20:00.000+00:00,busbar,,L3 Active Power,kW,9.61
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T00:20:00.000+00:00,busbar,,L2 Active Power,kW,17.14
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T00:20:00.000+00:00,busbar,,L1 Active Power,kW,13.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T00:20:00.000+00:00,busbar,,N Current (RMS),A,45.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.33
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.39
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.96
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.82
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.73
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.46
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.12
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T00:10:00.000+00:00,transformer,,Temperature,C,16.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.69
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.46
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T00:10:00.000+00:00,busbar,,L3 Active Power,kW,9.07
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T00:10:00.000+00:00,busbar,,L2 Active Power,kW,17.85
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T00:10:00.000+00:00,busbar,,L1 Active Power,kW,13.09
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T00:10:00.000+00:00,busbar,,N Current (RMS),A,46.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.02
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.21
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.87
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.47
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.33
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.49
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T00:00:00.000+00:00,transformer,,Temperature,C,16.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.91
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.19
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.65
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T00:00:00.000+00:00,busbar,,L3 Active Power,kW,9.35
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T00:00:00.000+00:00,busbar,,L2 Active Power,kW,15.91
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T00:00:00.000+00:00,busbar,,L1 Active Power,kW,15.79
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T00:00:00.000+00:00,busbar,,N Current (RMS),A,44.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-22T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.01
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.93
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.87
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.63
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.35
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.69
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T23:50:00.000+00:00,transformer,,Temperature,C,12.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.27
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.01
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.16
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T23:50:00.000+00:00,busbar,,L3 Active Power,kW,10.36
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T23:50:00.000+00:00,busbar,,L2 Active Power,kW,11.62
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T23:50:00.000+00:00,busbar,,L1 Active Power,kW,14.62
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T23:50:00.000+00:00,busbar,,N Current (RMS),A,38.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.29
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.29
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.53
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.91
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T23:40:00.000+00:00,transformer,,Temperature,C,12.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.18
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T23:40:00.000+00:00,busbar,,L3 Active Power,kW,11.05
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T23:40:00.000+00:00,busbar,,L2 Active Power,kW,13.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T23:40:00.000+00:00,busbar,,L1 Active Power,kW,14.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T23:40:00.000+00:00,busbar,,N Current (RMS),A,40.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.53
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.43
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.12
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.94
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.86
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.13
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T23:30:00.000+00:00,transformer,,Temperature,C,13.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.22
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.17
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T23:30:00.000+00:00,busbar,,L3 Active Power,kW,11.48
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T23:30:00.000+00:00,busbar,,L2 Active Power,kW,11.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T23:30:00.000+00:00,busbar,,L1 Active Power,kW,15.56
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T23:30:00.000+00:00,busbar,,N Current (RMS),A,40.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.02
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.62
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.94
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.89
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.86
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.58
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.46
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T23:20:00.000+00:00,transformer,,Temperature,C,13.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.29
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.59
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T23:20:00.000+00:00,busbar,,L3 Active Power,kW,15.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T23:20:00.000+00:00,busbar,,L2 Active Power,kW,12.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T23:20:00.000+00:00,busbar,,L1 Active Power,kW,16.36
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T23:20:00.000+00:00,busbar,,N Current (RMS),A,41.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.77
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.83
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.25
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.21
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.41
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.91
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.41
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T23:10:00.000+00:00,transformer,,Temperature,C,13.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.87
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.01
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.06
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T23:10:00.000+00:00,busbar,,L3 Active Power,kW,16.18
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T23:10:00.000+00:00,busbar,,L2 Active Power,kW,12.74
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T23:10:00.000+00:00,busbar,,L1 Active Power,kW,16.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T23:10:00.000+00:00,busbar,,N Current (RMS),A,40.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.54
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.87
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.17
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.64
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.32
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T23:00:00.000+00:00,transformer,,Temperature,C,13.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.63
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.55
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.94
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T23:00:00.000+00:00,busbar,,L3 Active Power,kW,17.18
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T23:00:00.000+00:00,busbar,,L2 Active Power,kW,15.03
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T23:00:00.000+00:00,busbar,,L1 Active Power,kW,16.37
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T23:00:00.000+00:00,busbar,,N Current (RMS),A,42.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.05
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.07
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.93
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.43
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.36
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T22:50:00.000+00:00,transformer,,Temperature,C,13.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.41
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.26
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T22:50:00.000+00:00,busbar,,L3 Active Power,kW,20.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T22:50:00.000+00:00,busbar,,L2 Active Power,kW,16.83
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T22:50:00.000+00:00,busbar,,L1 Active Power,kW,20.43
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T22:50:00.000+00:00,busbar,,N Current (RMS),A,46.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.44
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.95
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.33
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.37
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.58
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.62
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.73
