Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.48
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.85
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.02
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.08
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.21
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.17
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,48.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T20:20:00.000+00:00,transformer,,Temperature,C,15.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.17
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.44
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.06
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T20:20:00.000+00:00,busbar,,L3 Active Power,kW,22.69
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T20:20:00.000+00:00,busbar,,L2 Active Power,kW,29.02
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T20:20:00.000+00:00,busbar,,L1 Active Power,kW,29.42
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T20:20:00.000+00:00,busbar,,N Current (RMS),A,69.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.63
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.49
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.22
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.44
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.17
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,46.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T20:10:00.000+00:00,transformer,,Temperature,C,15.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.99
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.26
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.86
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T20:10:00.000+00:00,busbar,,L3 Active Power,kW,28.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T20:10:00.000+00:00,busbar,,L2 Active Power,kW,30.08
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T20:10:00.000+00:00,busbar,,L1 Active Power,kW,29.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T20:10:00.000+00:00,busbar,,N Current (RMS),A,64.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.13
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.96
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.92
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.61
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.25
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.19
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,45.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T20:00:00.000+00:00,transformer,,Temperature,C,15.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.15
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.53
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T20:00:00.000+00:00,busbar,,L3 Active Power,kW,32.38
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T20:00:00.000+00:00,busbar,,L2 Active Power,kW,31.08
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T20:00:00.000+00:00,busbar,,L1 Active Power,kW,34.14
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T20:00:00.000+00:00,busbar,,N Current (RMS),A,64.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.34
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.05
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.32
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.21
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,44.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T19:50:00.000+00:00,transformer,,Temperature,C,15.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.99
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.04
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T19:50:00.000+00:00,busbar,,L3 Active Power,kW,32.01
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T19:50:00.000+00:00,busbar,,L2 Active Power,kW,27.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T19:50:00.000+00:00,busbar,,L1 Active Power,kW,35.44
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T19:50:00.000+00:00,busbar,,N Current (RMS),A,67.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.59
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,48.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.11
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.44
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.62
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T19:40:00.000+00:00,transformer,,Temperature,C,16.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.13
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T19:40:00.000+00:00,busbar,,L3 Active Power,kW,38.95
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T19:40:00.000+00:00,busbar,,L2 Active Power,kW,29.03
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T19:40:00.000+00:00,busbar,,L1 Active Power,kW,34.13
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T19:40:00.000+00:00,busbar,,N Current (RMS),A,72.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,160.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.06
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.57
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.13
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.46
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.01
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.56
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.19
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.93
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.86
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,55.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T19:30:00.000+00:00,transformer,,Temperature,C,16.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T19:30:00.000+00:00,busbar,,L3 Active Power,kW,30.77
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T19:30:00.000+00:00,busbar,,L2 Active Power,kW,31.06
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T19:30:00.000+00:00,busbar,,L1 Active Power,kW,40.32
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T19:30:00.000+00:00,busbar,,N Current (RMS),A,80.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.11
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.07
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.21
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.19
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.82
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.28
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,57.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T19:20:00.000+00:00,transformer,,Temperature,C,16.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T19:20:00.000+00:00,busbar,,L3 Active Power,kW,24.26
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T19:20:00.000+00:00,busbar,,L2 Active Power,kW,31.02
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T19:20:00.000+00:00,busbar,,L1 Active Power,kW,39.49
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T19:20:00.000+00:00,busbar,,N Current (RMS),A,85.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.95
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.55
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.07
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.73
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.32
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.35
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,52.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T19:10:00.000+00:00,transformer,,Temperature,C,16.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.18
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T19:10:00.000+00:00,busbar,,L3 Active Power,kW,24.87
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T19:10:00.000+00:00,busbar,,L2 Active Power,kW,29.42
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T19:10:00.000+00:00,busbar,,L1 Active Power,kW,38.42
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T19:10:00.000+00:00,busbar,,N Current (RMS),A,82.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.86
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.31
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.57
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.69
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.89
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,54.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T19:00:00.000+00:00,transformer,,Temperature,C,16.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.11
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.22
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T19:00:00.000+00:00,busbar,,L3 Active Power,kW,27.55
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T19:00:00.000+00:00,busbar,,L2 Active Power,kW,38.19
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T19:00:00.000+00:00,busbar,,L1 Active Power,kW,38.46
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T19:00:00.000+00:00,busbar,,N Current (RMS),A,81.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.44
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.17
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.67
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.63
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.14
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.89
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.92
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.64
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,49.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T18:50:00.000+00:00,transformer,,Temperature,C,16.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.64
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.61
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T18:50:00.000+00:00,busbar,,L3 Active Power,kW,32.07
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T18:50:00.000+00:00,busbar,,L2 Active Power,kW,37.93
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T18:50:00.000+00:00,busbar,,L1 Active Power,kW,40.31
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T18:50:00.000+00:00,busbar,,N Current (RMS),A,74.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.07
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.82
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.63
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.15
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.16
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.39
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,55.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,112.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T18:40:00.000+00:00,transformer,,Temperature,C,16.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.37
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T18:40:00.000+00:00,busbar,,L3 Active Power,kW,36.98
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T18:40:00.000+00:00,busbar,,L2 Active Power,kW,44.89
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T18:40:00.000+00:00,busbar,,L1 Active Power,kW,38.02
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T18:40:00.000+00:00,busbar,,N Current (RMS),A,75.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,183.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.19
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.95
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.95
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.08
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.13
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.42
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,58.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T18:30:00.000+00:00,transformer,,Temperature,C,16.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.09
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.33
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T18:30:00.000+00:00,busbar,,L3 Active Power,kW,36.27
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T18:30:00.000+00:00,busbar,,L2 Active Power,kW,39.08
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T18:30:00.000+00:00,busbar,,L1 Active Power,kW,45.37
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T18:30:00.000+00:00,busbar,,N Current (RMS),A,74.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,160.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,185.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.74
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.09
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.28
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.58
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.31
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.47
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,63.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T18:20:00.000+00:00,transformer,,Temperature,C,16.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T18:20:00.000+00:00,busbar,,L3 Active Power,kW,30.05
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T18:20:00.000+00:00,busbar,,L2 Active Power,kW,34.55
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T18:20:00.000+00:00,busbar,,L1 Active Power,kW,47.19
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T18:20:00.000+00:00,busbar,,N Current (RMS),A,90.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,193.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.09
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.16
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.61
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.53
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.42
