Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,57.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T18:10:00.000+00:00,transformer,,Temperature,C,16.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T18:10:00.000+00:00,busbar,,L3 Active Power,kW,32.31
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T18:10:00.000+00:00,busbar,,L2 Active Power,kW,35.96
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T18:10:00.000+00:00,busbar,,L1 Active Power,kW,45.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T18:10:00.000+00:00,busbar,,N Current (RMS),A,80.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,185.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.51
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.41
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.02
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.89
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.79
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.48
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.99
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.43
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,54.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T18:00:00.000+00:00,transformer,,Temperature,C,17.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T18:00:00.000+00:00,busbar,,L3 Active Power,kW,31.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T18:00:00.000+00:00,busbar,,L2 Active Power,kW,30.41
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T18:00:00.000+00:00,busbar,,L1 Active Power,kW,45.45
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T18:00:00.000+00:00,busbar,,N Current (RMS),A,89.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,187.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.06
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.31
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.51
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.57
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.92
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.85
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.69
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,45.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T17:50:00.000+00:00,transformer,,Temperature,C,17.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T17:50:00.000+00:00,busbar,,L3 Active Power,kW,32.16
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T17:50:00.000+00:00,busbar,,L2 Active Power,kW,32.19
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T17:50:00.000+00:00,busbar,,L1 Active Power,kW,41.37
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T17:50:00.000+00:00,busbar,,N Current (RMS),A,76.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,171.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.83
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.82
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.86
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.37
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.77
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.33
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.97
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.47
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,48.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T17:40:00.000+00:00,transformer,,Temperature,C,17.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.19
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T17:40:00.000+00:00,busbar,,L3 Active Power,kW,31.15
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T17:40:00.000+00:00,busbar,,L2 Active Power,kW,30.83
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T17:40:00.000+00:00,busbar,,L1 Active Power,kW,37.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T17:40:00.000+00:00,busbar,,N Current (RMS),A,70.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.98
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.14
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.11
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.47
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.43
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.53
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,80.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,141.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T17:30:00.000+00:00,transformer,,Temperature,C,17.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.82
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.86
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T17:30:00.000+00:00,busbar,,L3 Active Power,kW,32.45
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T17:30:00.000+00:00,busbar,,L2 Active Power,kW,31.57
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T17:30:00.000+00:00,busbar,,L1 Active Power,kW,50.64
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T17:30:00.000+00:00,busbar,,N Current (RMS),A,101.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,207.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.39
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.65
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.87
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.95
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.92
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,73.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,133.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T17:20:00.000+00:00,transformer,,Temperature,C,17.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.28
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.38
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.69
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T17:20:00.000+00:00,busbar,,L3 Active Power,kW,37.43
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T17:20:00.000+00:00,busbar,,L2 Active Power,kW,34.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T17:20:00.000+00:00,busbar,,L1 Active Power,kW,44.87
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T17:20:00.000+00:00,busbar,,N Current (RMS),A,76.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,182.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.45
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.89
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.94
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.43
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.05
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,51.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,114.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T17:10:00.000+00:00,transformer,,Temperature,C,17.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.36
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T17:10:00.000+00:00,busbar,,L3 Active Power,kW,36.31
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T17:10:00.000+00:00,busbar,,L2 Active Power,kW,38.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T17:10:00.000+00:00,busbar,,L1 Active Power,kW,43.45
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T17:10:00.000+00:00,busbar,,N Current (RMS),A,74.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,177.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.98
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.18
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.32
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.61
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.47
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T17:00:00.000+00:00,transformer,,Temperature,C,17.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.28
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.07
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T17:00:00.000+00:00,busbar,,L3 Active Power,kW,26.98
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T17:00:00.000+00:00,busbar,,L2 Active Power,kW,39.26
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T17:00:00.000+00:00,busbar,,L1 Active Power,kW,35.77
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T17:00:00.000+00:00,busbar,,N Current (RMS),A,77.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.85
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.36
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.49
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.09
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.93
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.95
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,49.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T16:50:00.000+00:00,transformer,,Temperature,C,17.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.83
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.55
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.44
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T16:50:00.000+00:00,busbar,,L3 Active Power,kW,21.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T16:50:00.000+00:00,busbar,,L2 Active Power,kW,37.31
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T16:50:00.000+00:00,busbar,,L1 Active Power,kW,32.17
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T16:50:00.000+00:00,busbar,,N Current (RMS),A,79.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.63
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.27
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.16
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.32
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.05
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.06
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T16:40:00.000+00:00,transformer,,Temperature,C,17.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.28
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.04
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.63
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T16:40:00.000+00:00,busbar,,L3 Active Power,kW,24.51
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T16:40:00.000+00:00,busbar,,L2 Active Power,kW,32.32
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T16:40:00.000+00:00,busbar,,L1 Active Power,kW,31.22
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T16:40:00.000+00:00,busbar,,N Current (RMS),A,66.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.73
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.67
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.91
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.24
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.43
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.53
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T16:30:00.000+00:00,transformer,,Temperature,C,17.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.12
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T16:30:00.000+00:00,busbar,,L3 Active Power,kW,27.43
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T16:30:00.000+00:00,busbar,,L2 Active Power,kW,23.63
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T16:30:00.000+00:00,busbar,,L1 Active Power,kW,30.44
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T16:30:00.000+00:00,busbar,,N Current (RMS),A,59.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.34
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.01
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.35
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.91
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.41
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.61
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,49.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T16:20:00.000+00:00,transformer,,Temperature,C,17.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.58
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.98
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.24
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T16:20:00.000+00:00,busbar,,L3 Active Power,kW,30.41
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T16:20:00.000+00:00,busbar,,L2 Active Power,kW,29.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T16:20:00.000+00:00,busbar,,L1 Active Power,kW,30.29
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T16:20:00.000+00:00,busbar,,N Current (RMS),A,55.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.35
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.85
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.14
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.89
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.54
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.21
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.36
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.58
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,46.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T16:10:00.000+00:00,transformer,,Temperature,C,18.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.98
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T16:10:00.000+00:00,busbar,,L3 Active Power,kW,20.56
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T16:10:00.000+00:00,busbar,,L2 Active Power,kW,27.21
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T16:10:00.000+00:00,busbar,,L1 Active Power,kW,24.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T16:10:00.000+00:00,busbar,,N Current (RMS),A,59.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.03
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.61
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.57
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.22
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T16:00:00.000+00:00,transformer,,Temperature,C,18.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.95
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.14
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.93
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T16:00:00.000+00:00,busbar,,L3 Active Power,kW,24.74
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T16:00:00.000+00:00,busbar,,L2 Active Power,kW,20.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T16:00:00.000+00:00,busbar,,L1 Active Power,kW,19.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T16:00:00.000+00:00,busbar,,N Current (RMS),A,55.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
