Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.13
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.18
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.08
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.91
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.54
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.61
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.58
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.26
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T11:20:00.000+00:00,transformer,,Temperature,C,17.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.16
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.05
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T11:20:00.000+00:00,busbar,,L3 Active Power,kW,19.74
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T11:20:00.000+00:00,busbar,,L2 Active Power,kW,14.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T11:20:00.000+00:00,busbar,,L1 Active Power,kW,19.35
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T11:20:00.000+00:00,busbar,,N Current (RMS),A,48.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.55
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.28
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.56
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.55
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.26
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.63
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.04
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.69
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T11:10:00.000+00:00,transformer,,Temperature,C,17.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.39
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.06
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.43
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T11:10:00.000+00:00,busbar,,L3 Active Power,kW,20.18
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T11:10:00.000+00:00,busbar,,L2 Active Power,kW,19.32
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T11:10:00.000+00:00,busbar,,L1 Active Power,kW,17.25
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T11:10:00.000+00:00,busbar,,N Current (RMS),A,46.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.96
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.45
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.41
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.77
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.58
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.34
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.47
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T11:00:00.000+00:00,transformer,,Temperature,C,17.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.03
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.09
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.17
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T11:00:00.000+00:00,busbar,,L3 Active Power,kW,27.54
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T11:00:00.000+00:00,busbar,,L2 Active Power,kW,21.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T11:00:00.000+00:00,busbar,,L1 Active Power,kW,20.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T11:00:00.000+00:00,busbar,,N Current (RMS),A,47.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.11
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.07
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.17
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.12
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.13
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T10:50:00.000+00:00,transformer,,Temperature,C,17.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.35
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.05
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.35
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T10:50:00.000+00:00,busbar,,L3 Active Power,kW,25.92
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T10:50:00.000+00:00,busbar,,L2 Active Power,kW,25.21
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T10:50:00.000+00:00,busbar,,L1 Active Power,kW,19.87
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T10:50:00.000+00:00,busbar,,N Current (RMS),A,49.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.65
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.46
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,49.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.69
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.89
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.21
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.83
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T10:40:00.000+00:00,transformer,,Temperature,C,17.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.26
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T10:40:00.000+00:00,busbar,,L3 Active Power,kW,28.86
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T10:40:00.000+00:00,busbar,,L2 Active Power,kW,21.93
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T10:40:00.000+00:00,busbar,,L1 Active Power,kW,24.86
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T10:40:00.000+00:00,busbar,,N Current (RMS),A,46.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.85
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.38
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.37
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,51.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.65
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.16
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.64
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T10:30:00.000+00:00,transformer,,Temperature,C,16.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.85
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.54
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.54
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T10:30:00.000+00:00,busbar,,L3 Active Power,kW,31.51
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T10:30:00.000+00:00,busbar,,L2 Active Power,kW,16.54
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T10:30:00.000+00:00,busbar,,L1 Active Power,kW,25.02
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T10:30:00.000+00:00,busbar,,N Current (RMS),A,66.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.98
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.56
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.37
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.06
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.08
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T10:20:00.000+00:00,transformer,,Temperature,C,16.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.54
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.13
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T10:20:00.000+00:00,busbar,,L3 Active Power,kW,26.06
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T10:20:00.000+00:00,busbar,,L2 Active Power,kW,21.28
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T10:20:00.000+00:00,busbar,,L1 Active Power,kW,20.08
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T10:20:00.000+00:00,busbar,,N Current (RMS),A,51.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.54
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.95
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,46.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.86
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.11
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T10:10:00.000+00:00,transformer,,Temperature,C,16.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.39
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.19
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.23
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T10:10:00.000+00:00,busbar,,L3 Active Power,kW,35.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T10:10:00.000+00:00,busbar,,L2 Active Power,kW,19.32
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T10:10:00.000+00:00,busbar,,L1 Active Power,kW,19.06
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T10:10:00.000+00:00,busbar,,N Current (RMS),A,76.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.02
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.11
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.37
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,44.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.05
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.57
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.01
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.46
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,44.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T10:00:00.000+00:00,transformer,,Temperature,C,15.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.36
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T10:00:00.000+00:00,busbar,,L3 Active Power,kW,38.59
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T10:00:00.000+00:00,busbar,,L2 Active Power,kW,18.12
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T10:00:00.000+00:00,busbar,,L1 Active Power,kW,20.83
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T10:00:00.000+00:00,busbar,,N Current (RMS),A,86.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.63
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.93
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.95
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,49.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.05
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.61
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.08
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.98
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T09:50:00.000+00:00,transformer,,Temperature,C,15.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.03
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.65
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.49
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T09:50:00.000+00:00,busbar,,L3 Active Power,kW,39.24
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T09:50:00.000+00:00,busbar,,L2 Active Power,kW,21.01
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T09:50:00.000+00:00,busbar,,L1 Active Power,kW,27.93
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T09:50:00.000+00:00,busbar,,N Current (RMS),A,78.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,161.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.74
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.09
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.29
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.21
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.95
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T09:40:00.000+00:00,transformer,,Temperature,C,15.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.38
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.42
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T09:40:00.000+00:00,busbar,,L3 Active Power,kW,24.07
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T09:40:00.000+00:00,busbar,,L2 Active Power,kW,21.11
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T09:40:00.000+00:00,busbar,,L1 Active Power,kW,24.69
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T09:40:00.000+00:00,busbar,,N Current (RMS),A,44.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.56
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.22
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.35
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.77
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.36
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.98
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T09:30:00.000+00:00,transformer,,Temperature,C,14.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.15
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.17
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T09:30:00.000+00:00,busbar,,L3 Active Power,kW,24.28
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T09:30:00.000+00:00,busbar,,L2 Active Power,kW,17.58
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T09:30:00.000+00:00,busbar,,L1 Active Power,kW,24.34
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T09:30:00.000+00:00,busbar,,N Current (RMS),A,45.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.61
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.16
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.05
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.32
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.91
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T09:20:00.000+00:00,transformer,,Temperature,C,13.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.29
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T09:20:00.000+00:00,busbar,,L3 Active Power,kW,29.21
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T09:20:00.000+00:00,busbar,,L2 Active Power,kW,20.53
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T09:20:00.000+00:00,busbar,,L1 Active Power,kW,22.92
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T09:20:00.000+00:00,busbar,,N Current (RMS),A,57.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.43
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.95
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.69
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.29
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.57
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.79
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.11
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.49
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-23T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.4
