Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.45
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.86
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.18
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.51
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.98
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T21:50:00.000+00:00,transformer,,Temperature,C,17.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T21:50:00.000+00:00,busbar,,L3 Active Power,kW,28.42
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T21:50:00.000+00:00,busbar,,L2 Active Power,kW,23.95
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T21:50:00.000+00:00,busbar,,L1 Active Power,kW,27.46
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T21:50:00.000+00:00,busbar,,N Current (RMS),A,59.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.04
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.35
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.94
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.91
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.25
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.26
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.24
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.55
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.28
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,45.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T21:40:00.000+00:00,transformer,,Temperature,C,17.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T21:40:00.000+00:00,busbar,,L3 Active Power,kW,23.59
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T21:40:00.000+00:00,busbar,,L2 Active Power,kW,24.49
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T21:40:00.000+00:00,busbar,,L1 Active Power,kW,28.19
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T21:40:00.000+00:00,busbar,,N Current (RMS),A,59.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.14
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.95
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.69
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.11
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.64
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.55
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.23
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.48
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,48.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T21:30:00.000+00:00,transformer,,Temperature,C,17.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.95
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.06
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T21:30:00.000+00:00,busbar,,L3 Active Power,kW,24.59
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T21:30:00.000+00:00,busbar,,L2 Active Power,kW,27.34
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T21:30:00.000+00:00,busbar,,L1 Active Power,kW,29.12
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T21:30:00.000+00:00,busbar,,N Current (RMS),A,63.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.34
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.96
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.14
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.46
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.57
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.29
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.73
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.48
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,48.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T21:20:00.000+00:00,transformer,,Temperature,C,17.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.48
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.02
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.29
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T21:20:00.000+00:00,busbar,,L3 Active Power,kW,25.63
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T21:20:00.000+00:00,busbar,,L2 Active Power,kW,24.45
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T21:20:00.000+00:00,busbar,,L1 Active Power,kW,27.44
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T21:20:00.000+00:00,busbar,,N Current (RMS),A,58.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.34
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.03
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.18
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.32
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.01
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.19
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.96
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,48.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T21:10:00.000+00:00,transformer,,Temperature,C,17.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.61
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.43
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T21:10:00.000+00:00,busbar,,L3 Active Power,kW,28.35
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T21:10:00.000+00:00,busbar,,L2 Active Power,kW,25.19
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T21:10:00.000+00:00,busbar,,L1 Active Power,kW,27.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T21:10:00.000+00:00,busbar,,N Current (RMS),A,58.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.77
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.18
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.38
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.58
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.27
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.63
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,44.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T21:00:00.000+00:00,transformer,,Temperature,C,17.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.74
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T21:00:00.000+00:00,busbar,,L3 Active Power,kW,31.04
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T21:00:00.000+00:00,busbar,,L2 Active Power,kW,27.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T21:00:00.000+00:00,busbar,,L1 Active Power,kW,29.16
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T21:00:00.000+00:00,busbar,,N Current (RMS),A,60.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.16
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.54
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.94
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.18
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.65
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.01
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.57
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.31
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,46.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T20:50:00.000+00:00,transformer,,Temperature,C,17.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.14
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.15
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.37
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T20:50:00.000+00:00,busbar,,L3 Active Power,kW,31.18
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T20:50:00.000+00:00,busbar,,L2 Active Power,kW,28.11
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T20:50:00.000+00:00,busbar,,L1 Active Power,kW,27.25
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T20:50:00.000+00:00,busbar,,N Current (RMS),A,62.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.67
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.09
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.06
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.49
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.31
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.94
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,48.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T20:40:00.000+00:00,transformer,,Temperature,C,17.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.32
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.45
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T20:40:00.000+00:00,busbar,,L3 Active Power,kW,29.56
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T20:40:00.000+00:00,busbar,,L2 Active Power,kW,28.98
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T20:40:00.000+00:00,busbar,,L1 Active Power,kW,30.03
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T20:40:00.000+00:00,busbar,,N Current (RMS),A,64.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.95
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.06
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.95
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.15
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.93
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.93
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,48.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T20:30:00.000+00:00,transformer,,Temperature,C,18.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.33
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.04
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.95
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T20:30:00.000+00:00,busbar,,L3 Active Power,kW,29.67
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T20:30:00.000+00:00,busbar,,L2 Active Power,kW,28.99
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T20:30:00.000+00:00,busbar,,L1 Active Power,kW,31.29
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T20:30:00.000+00:00,busbar,,N Current (RMS),A,62.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.31
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.64
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.64
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.98
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.44
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.37
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.31
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,50.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T20:20:00.000+00:00,transformer,,Temperature,C,18.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.06
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T20:20:00.000+00:00,busbar,,L3 Active Power,kW,28.94
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T20:20:00.000+00:00,busbar,,L2 Active Power,kW,29.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T20:20:00.000+00:00,busbar,,L1 Active Power,kW,33.95
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T20:20:00.000+00:00,busbar,,N Current (RMS),A,67.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.38
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.14
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.27
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.63
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.77
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.74
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.22
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,72.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,125.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T20:10:00.000+00:00,transformer,,Temperature,C,18.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.61
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.29
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.41
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T20:10:00.000+00:00,busbar,,L3 Active Power,kW,30.15
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T20:10:00.000+00:00,busbar,,L2 Active Power,kW,40.89
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T20:10:00.000+00:00,busbar,,L1 Active Power,kW,35.49
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T20:10:00.000+00:00,busbar,,N Current (RMS),A,75.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,166.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.02
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.92
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.07
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.46
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.96
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.32
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.01
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,61.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,109.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T20:00:00.000+00:00,transformer,,Temperature,C,18.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T20:00:00.000+00:00,busbar,,L3 Active Power,kW,30.99
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T20:00:00.000+00:00,busbar,,L2 Active Power,kW,36.24
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T20:00:00.000+00:00,busbar,,L1 Active Power,kW,34.69
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T20:00:00.000+00:00,busbar,,N Current (RMS),A,71.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.47
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.96
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.89
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.67
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.26
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.28
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.64
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,49.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T19:50:00.000+00:00,transformer,,Temperature,C,18.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.05
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.69
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T19:50:00.000+00:00,busbar,,L3 Active Power,kW,23.74
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T19:50:00.000+00:00,busbar,,L2 Active Power,kW,28.24
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T19:50:00.000+00:00,busbar,,L1 Active Power,kW,33.53
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T19:50:00.000+00:00,busbar,,N Current (RMS),A,74.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.15
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.43
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.43
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.18
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.05
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,47.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T19:40:00.000+00:00,transformer,,Temperature,C,18.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.74
