Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.15
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.14
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T19:40:00.000+00:00,busbar,,L3 Active Power,kW,24.15
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T19:40:00.000+00:00,busbar,,L2 Active Power,kW,28.28
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T19:40:00.000+00:00,busbar,,L1 Active Power,kW,32.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T19:40:00.000+00:00,busbar,,N Current (RMS),A,73.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.09
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.27
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.92
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.28
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.67
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.62
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,47.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T19:30:00.000+00:00,transformer,,Temperature,C,18.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.86
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.38
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.26
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T19:30:00.000+00:00,busbar,,L3 Active Power,kW,29.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T19:30:00.000+00:00,busbar,,L2 Active Power,kW,27.89
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T19:30:00.000+00:00,busbar,,L1 Active Power,kW,36.73
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T19:30:00.000+00:00,busbar,,N Current (RMS),A,71.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.87
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.53
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.62
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.82
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.05
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.32
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.05
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.29
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,56.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T19:20:00.000+00:00,transformer,,Temperature,C,18.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.12
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.96
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T19:20:00.000+00:00,busbar,,L3 Active Power,kW,32.22
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T19:20:00.000+00:00,busbar,,L2 Active Power,kW,29.58
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T19:20:00.000+00:00,busbar,,L1 Active Power,kW,40.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T19:20:00.000+00:00,busbar,,N Current (RMS),A,77.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.89
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.34
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.11
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.52
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.74
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.17
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.11
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.23
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.29
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,62.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T19:10:00.000+00:00,transformer,,Temperature,C,19.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.39
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.53
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T19:10:00.000+00:00,busbar,,L3 Active Power,kW,26.45
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T19:10:00.000+00:00,busbar,,L2 Active Power,kW,34.34
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T19:10:00.000+00:00,busbar,,L1 Active Power,kW,41.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T19:10:00.000+00:00,busbar,,N Current (RMS),A,85.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.16
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.06
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.54
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.85
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.09
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,49.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T19:00:00.000+00:00,transformer,,Temperature,C,19.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.34
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T19:00:00.000+00:00,busbar,,L3 Active Power,kW,29.15
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T19:00:00.000+00:00,busbar,,L2 Active Power,kW,37.14
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T19:00:00.000+00:00,busbar,,L1 Active Power,kW,33.38
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T19:00:00.000+00:00,busbar,,N Current (RMS),A,76.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.41
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.33
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.28
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.58
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.03
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,44.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T18:50:00.000+00:00,transformer,,Temperature,C,19.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.01
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.73
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.89
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T18:50:00.000+00:00,busbar,,L3 Active Power,kW,32.98
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T18:50:00.000+00:00,busbar,,L2 Active Power,kW,34.04
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T18:50:00.000+00:00,busbar,,L1 Active Power,kW,38.31
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T18:50:00.000+00:00,busbar,,N Current (RMS),A,69.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.16
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.24
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.67
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.74
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.65
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.24
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.87
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,44.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T18:40:00.000+00:00,transformer,,Temperature,C,19.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.77
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.41
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T18:40:00.000+00:00,busbar,,L3 Active Power,kW,36.45
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T18:40:00.000+00:00,busbar,,L2 Active Power,kW,42.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T18:40:00.000+00:00,busbar,,L1 Active Power,kW,38.11
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T18:40:00.000+00:00,busbar,,N Current (RMS),A,69.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,172.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.08
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.73
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.87
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.12
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.23
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.43
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.55
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,56.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,113.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T18:30:00.000+00:00,transformer,,Temperature,C,19.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T18:30:00.000+00:00,busbar,,L3 Active Power,kW,37.15
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T18:30:00.000+00:00,busbar,,L2 Active Power,kW,41.05
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T18:30:00.000+00:00,busbar,,L1 Active Power,kW,45.27
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T18:30:00.000+00:00,busbar,,N Current (RMS),A,78.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,167.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,186.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.96
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.64
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.46
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.59
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.65
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.09
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.41
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,35.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,76.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,147.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T18:20:00.000+00:00,transformer,,Temperature,C,19.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T18:20:00.000+00:00,busbar,,L3 Active Power,kW,39.74
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T18:20:00.000+00:00,busbar,,L2 Active Power,kW,39.87
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T18:20:00.000+00:00,busbar,,L1 Active Power,kW,51.35
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T18:20:00.000+00:00,busbar,,N Current (RMS),A,82.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,165.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,163.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,212.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.22
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.27
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.98
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.96
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.32
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.46
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.63
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,82.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,140.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T18:10:00.000+00:00,transformer,,Temperature,C,19.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T18:10:00.000+00:00,busbar,,L3 Active Power,kW,31.59
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T18:10:00.000+00:00,busbar,,L2 Active Power,kW,39.43
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T18:10:00.000+00:00,busbar,,L1 Active Power,kW,50.63
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T18:10:00.000+00:00,busbar,,N Current (RMS),A,97.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,163.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,210.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.74
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.38
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.21
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.24
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.62
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.34
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,55.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T18:00:00.000+00:00,transformer,,Temperature,C,19.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T18:00:00.000+00:00,busbar,,L3 Active Power,kW,34.44
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T18:00:00.000+00:00,busbar,,L2 Active Power,kW,41.36
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T18:00:00.000+00:00,busbar,,L1 Active Power,kW,43.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T18:00:00.000+00:00,busbar,,N Current (RMS),A,77.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,170.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,181.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.09
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.15
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.79
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.99
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.43
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.47
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,83.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,134.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T17:50:00.000+00:00,transformer,,Temperature,C,19.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T17:50:00.000+00:00,busbar,,L3 Active Power,kW,30.08
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T17:50:00.000+00:00,busbar,,L2 Active Power,kW,50.58
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T17:50:00.000+00:00,busbar,,L1 Active Power,kW,38.26
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T17:50:00.000+00:00,busbar,,N Current (RMS),A,104.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,207.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.73
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.28
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.36
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.02
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.24
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.43
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,86.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,111.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,129.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T17:40:00.000+00:00,transformer,,Temperature,C,18.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.29
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T17:40:00.000+00:00,busbar,,L3 Active Power,kW,24.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T17:40:00.000+00:00,busbar,,L2 Active Power,kW,42.95
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T17:40:00.000+00:00,busbar,,L1 Active Power,kW,48.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T17:40:00.000+00:00,busbar,,N Current (RMS),A,112.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,175.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,200.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.69
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.96
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.25
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.14
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.74
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,80.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,127.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T17:30:00.000+00:00,transformer,,Temperature,C,19.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T17:30:00.000+00:00,busbar,,L3 Active Power,kW,26.36
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T17:30:00.000+00:00,busbar,,L2 Active Power,kW,37.54
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T17:30:00.000+00:00,busbar,,L1 Active Power,kW,52.42
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T17:30:00.000+00:00,busbar,,N Current (RMS),A,112.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,215.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.51
