Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.08
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.33
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.96
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.47
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T17:20:00.000+00:00,transformer,,Temperature,C,19.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T17:20:00.000+00:00,busbar,,L3 Active Power,kW,27.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T17:20:00.000+00:00,busbar,,L2 Active Power,kW,32.86
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T17:20:00.000+00:00,busbar,,L1 Active Power,kW,36.19
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T17:20:00.000+00:00,busbar,,N Current (RMS),A,64.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.64
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.69
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.27
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.01
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.43
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,65.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,123.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T17:10:00.000+00:00,transformer,,Temperature,C,19.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T17:10:00.000+00:00,busbar,,L3 Active Power,kW,31.14
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T17:10:00.000+00:00,busbar,,L2 Active Power,kW,41.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T17:10:00.000+00:00,busbar,,L1 Active Power,kW,30.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T17:10:00.000+00:00,busbar,,N Current (RMS),A,78.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,171.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.38
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.95
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.73
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,44.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.15
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.94
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.57
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,51.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T17:00:00.000+00:00,transformer,,Temperature,C,19.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.04
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.92
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.51
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T17:00:00.000+00:00,busbar,,L3 Active Power,kW,37.53
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T17:00:00.000+00:00,busbar,,L2 Active Power,kW,34.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T17:00:00.000+00:00,busbar,,L1 Active Power,kW,32.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T17:00:00.000+00:00,busbar,,N Current (RMS),A,64.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.35
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.37
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.37
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.52
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.22
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.29
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T16:50:00.000+00:00,transformer,,Temperature,C,18.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.63
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T16:50:00.000+00:00,busbar,,L3 Active Power,kW,35.07
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T16:50:00.000+00:00,busbar,,L2 Active Power,kW,31.59
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T16:50:00.000+00:00,busbar,,L1 Active Power,kW,33.65
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T16:50:00.000+00:00,busbar,,N Current (RMS),A,57.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.05
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.57
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.18
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.63
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.82
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.09
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,62.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,111.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T16:40:00.000+00:00,transformer,,Temperature,C,18.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.18
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.57
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.47
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T16:40:00.000+00:00,busbar,,L3 Active Power,kW,30.87
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T16:40:00.000+00:00,busbar,,L2 Active Power,kW,37.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T16:40:00.000+00:00,busbar,,L1 Active Power,kW,27.57
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T16:40:00.000+00:00,busbar,,N Current (RMS),A,69.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.97
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.65
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.63
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.85
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.37
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,59.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T16:30:00.000+00:00,transformer,,Temperature,C,19.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.06
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.64
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.58
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T16:30:00.000+00:00,busbar,,L3 Active Power,kW,36.63
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T16:30:00.000+00:00,busbar,,L2 Active Power,kW,40.51
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T16:30:00.000+00:00,busbar,,L1 Active Power,kW,24.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T16:30:00.000+00:00,busbar,,N Current (RMS),A,79.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,164.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.14
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.86
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.49
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.45
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.19
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.23
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.33
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,67.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,118.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T16:20:00.000+00:00,transformer,,Temperature,C,19.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.17
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.87
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T16:20:00.000+00:00,busbar,,L3 Active Power,kW,43.05
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T16:20:00.000+00:00,busbar,,L2 Active Power,kW,30.94
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T16:20:00.000+00:00,busbar,,L1 Active Power,kW,27.82
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T16:20:00.000+00:00,busbar,,N Current (RMS),A,81.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,174.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.42
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.89
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.52
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.93
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,48.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.42
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.77
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.57
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,69.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,116.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T16:10:00.000+00:00,transformer,,Temperature,C,19.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.33
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.67
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T16:10:00.000+00:00,busbar,,L3 Active Power,kW,45.64
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T16:10:00.000+00:00,busbar,,L2 Active Power,kW,27.29
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T16:10:00.000+00:00,busbar,,L1 Active Power,kW,35.51
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T16:10:00.000+00:00,busbar,,N Current (RMS),A,82.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,184.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.98
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.54
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.23
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.89
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.49
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.98
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.79
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,50.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T16:00:00.000+00:00,transformer,,Temperature,C,18.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.51
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.35
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.38
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T16:00:00.000+00:00,busbar,,L3 Active Power,kW,41.52
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T16:00:00.000+00:00,busbar,,L2 Active Power,kW,29.45
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T16:00:00.000+00:00,busbar,,L1 Active Power,kW,40.33
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T16:00:00.000+00:00,busbar,,N Current (RMS),A,72.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,168.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.74
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.35
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,49.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.35
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.46
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.47
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.03
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,61.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T15:50:00.000+00:00,transformer,,Temperature,C,18.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.93
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.15
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T15:50:00.000+00:00,busbar,,L3 Active Power,kW,40.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T15:50:00.000+00:00,busbar,,L2 Active Power,kW,20.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T15:50:00.000+00:00,busbar,,L1 Active Power,kW,40.93
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T15:50:00.000+00:00,busbar,,N Current (RMS),A,97.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,165.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,167.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.17
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.42
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.56
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.02
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.05
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.43
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,49.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T15:40:00.000+00:00,transformer,,Temperature,C,18.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.19
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.99
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.11
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T15:40:00.000+00:00,busbar,,L3 Active Power,kW,32.19
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T15:40:00.000+00:00,busbar,,L2 Active Power,kW,21.47
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T15:40:00.000+00:00,busbar,,L1 Active Power,kW,32.32
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T15:40:00.000+00:00,busbar,,N Current (RMS),A,65.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.15
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.23
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.06
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.02
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.44
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.69
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T15:30:00.000+00:00,transformer,,Temperature,C,18.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.92
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.32
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T15:30:00.000+00:00,busbar,,L3 Active Power,kW,31.59
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T15:30:00.000+00:00,busbar,,L2 Active Power,kW,21.92
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T15:30:00.000+00:00,busbar,,L1 Active Power,kW,22.17
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T15:30:00.000+00:00,busbar,,N Current (RMS),A,62.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.26
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.96
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.99
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.43
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.43
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.03
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.86
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T15:20:00.000+00:00,transformer,,Temperature,C,18.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.92
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.54
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.44
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T15:20:00.000+00:00,busbar,,L3 Active Power,kW,35.69
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T15:20:00.000+00:00,busbar,,L2 Active Power,kW,28.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T15:20:00.000+00:00,busbar,,L1 Active Power,kW,21.85
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T15:20:00.000+00:00,busbar,,N Current (RMS),A,70.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.56
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.83
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.29
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.83
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.05
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T15:10:00.000+00:00,transformer,,Temperature,C,18.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
