Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.85
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T15:10:00.000+00:00,busbar,,L3 Active Power,kW,38.77
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T15:10:00.000+00:00,busbar,,L2 Active Power,kW,29.93
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T15:10:00.000+00:00,busbar,,L1 Active Power,kW,22.34
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T15:10:00.000+00:00,busbar,,N Current (RMS),A,74.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.61
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.03
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.91
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.29
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.01
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.29
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T15:00:00.000+00:00,transformer,,Temperature,C,18.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.29
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.54
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T15:00:00.000+00:00,busbar,,L3 Active Power,kW,32.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T15:00:00.000+00:00,busbar,,L2 Active Power,kW,27.04
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T15:00:00.000+00:00,busbar,,L1 Active Power,kW,22.99
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T15:00:00.000+00:00,busbar,,N Current (RMS),A,62.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.67
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.87
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.38
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.94
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.17
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.93
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T14:50:00.000+00:00,transformer,,Temperature,C,18.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T14:50:00.000+00:00,busbar,,L3 Active Power,kW,26.45
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T14:50:00.000+00:00,busbar,,L2 Active Power,kW,22.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T14:50:00.000+00:00,busbar,,L1 Active Power,kW,21.16
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T14:50:00.000+00:00,busbar,,N Current (RMS),A,53.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.77
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.27
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.07
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.69
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.05
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.91
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.21
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.54
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T14:40:00.000+00:00,transformer,,Temperature,C,18.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T14:40:00.000+00:00,busbar,,L3 Active Power,kW,28.18
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T14:40:00.000+00:00,busbar,,L2 Active Power,kW,25.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T14:40:00.000+00:00,busbar,,L1 Active Power,kW,18.61
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T14:40:00.000+00:00,busbar,,N Current (RMS),A,60.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.52
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.22
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.42
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,48.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T14:30:00.000+00:00,transformer,,Temperature,C,18.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.57
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.08
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T14:30:00.000+00:00,busbar,,L3 Active Power,kW,25.41
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T14:30:00.000+00:00,busbar,,L2 Active Power,kW,30.18
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T14:30:00.000+00:00,busbar,,L1 Active Power,kW,22.23
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T14:30:00.000+00:00,busbar,,N Current (RMS),A,65.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.44
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.09
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.59
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.22
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.14
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.41
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T14:20:00.000+00:00,transformer,,Temperature,C,18.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.06
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T14:20:00.000+00:00,busbar,,L3 Active Power,kW,31.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T14:20:00.000+00:00,busbar,,L2 Active Power,kW,29.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T14:20:00.000+00:00,busbar,,L1 Active Power,kW,23.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T14:20:00.000+00:00,busbar,,N Current (RMS),A,56.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.09
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.48
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.02
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,55.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T14:10:00.000+00:00,transformer,,Temperature,C,18.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.32
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.95
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T14:10:00.000+00:00,busbar,,L3 Active Power,kW,23.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T14:10:00.000+00:00,busbar,,L2 Active Power,kW,36.82
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T14:10:00.000+00:00,busbar,,L1 Active Power,kW,23.18
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T14:10:00.000+00:00,busbar,,N Current (RMS),A,77.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.99
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.64
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.35
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.49
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.13
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.01
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,44.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T14:00:00.000+00:00,transformer,,Temperature,C,18.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.58
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.16
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T14:00:00.000+00:00,busbar,,L3 Active Power,kW,19.26
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T14:00:00.000+00:00,busbar,,L2 Active Power,kW,30.11
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T14:00:00.000+00:00,busbar,,L1 Active Power,kW,29.65
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T14:00:00.000+00:00,busbar,,N Current (RMS),A,64.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.95
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.14
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.26
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.46
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.46
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.65
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,44.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T13:50:00.000+00:00,transformer,,Temperature,C,17.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.06
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.02
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.67
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T13:50:00.000+00:00,busbar,,L3 Active Power,kW,20.41
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T13:50:00.000+00:00,busbar,,L2 Active Power,kW,25.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T13:50:00.000+00:00,busbar,,L1 Active Power,kW,24.91
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T13:50:00.000+00:00,busbar,,N Current (RMS),A,51.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.95
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.07
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.94
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.15
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.94
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.93
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T13:40:00.000+00:00,transformer,,Temperature,C,17.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.11
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.99
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T13:40:00.000+00:00,busbar,,L3 Active Power,kW,22.23
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T13:40:00.000+00:00,busbar,,L2 Active Power,kW,23.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T13:40:00.000+00:00,busbar,,L1 Active Power,kW,18.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T13:40:00.000+00:00,busbar,,N Current (RMS),A,51.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.06
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.97
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.48
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.51
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.64
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.55
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.24
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,44.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T13:30:00.000+00:00,transformer,,Temperature,C,17.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.43
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.56
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.34
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T13:30:00.000+00:00,busbar,,L3 Active Power,kW,28.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T13:30:00.000+00:00,busbar,,L2 Active Power,kW,27.53
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T13:30:00.000+00:00,busbar,,L1 Active Power,kW,18.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T13:30:00.000+00:00,busbar,,N Current (RMS),A,66.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.41
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.13
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.42
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.79
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.55
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.19
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,45.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T13:20:00.000+00:00,transformer,,Temperature,C,17.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.33
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.52
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T13:20:00.000+00:00,busbar,,L3 Active Power,kW,26.51
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T13:20:00.000+00:00,busbar,,L2 Active Power,kW,27.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T13:20:00.000+00:00,busbar,,L1 Active Power,kW,17.61
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T13:20:00.000+00:00,busbar,,N Current (RMS),A,62.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.36
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.08
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.32
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.17
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.85
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.24
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.35
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T13:10:00.000+00:00,transformer,,Temperature,C,17.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.18
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.59
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.05
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T13:10:00.000+00:00,busbar,,L3 Active Power,kW,22.21
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T13:10:00.000+00:00,busbar,,L2 Active Power,kW,24.32
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T13:10:00.000+00:00,busbar,,L1 Active Power,kW,21.16
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T13:10:00.000+00:00,busbar,,N Current (RMS),A,51.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.01
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.11
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.87
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.39
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.01
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.96
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,64.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T13:00:00.000+00:00,transformer,,Temperature,C,17.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.87
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.64
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.57
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T13:00:00.000+00:00,busbar,,L3 Active Power,kW,21.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T13:00:00.000+00:00,busbar,,L2 Active Power,kW,31.12
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T13:00:00.000+00:00,busbar,,L1 Active Power,kW,21.82
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T13:00:00.000+00:00,busbar,,N Current (RMS),A,66.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.97
