Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.09
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T10:40:00.000+00:00,busbar,,L3 Active Power,kW,28.45
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T10:40:00.000+00:00,busbar,,L2 Active Power,kW,18.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T10:40:00.000+00:00,busbar,,L1 Active Power,kW,18.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T10:40:00.000+00:00,busbar,,N Current (RMS),A,63.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.86
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.52
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.64
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.92
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.31
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.38
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T10:30:00.000+00:00,transformer,,Temperature,C,16.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T10:30:00.000+00:00,busbar,,L3 Active Power,kW,28.53
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T10:30:00.000+00:00,busbar,,L2 Active Power,kW,19.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T10:30:00.000+00:00,busbar,,L1 Active Power,kW,18.02
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T10:30:00.000+00:00,busbar,,N Current (RMS),A,59.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.51
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,62.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.23
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.92
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.74
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.74
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T10:20:00.000+00:00,transformer,,Temperature,C,15.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.37
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.59
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T10:20:00.000+00:00,busbar,,L3 Active Power,kW,31.25
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T10:20:00.000+00:00,busbar,,L2 Active Power,kW,17.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T10:20:00.000+00:00,busbar,,L1 Active Power,kW,17.53
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T10:20:00.000+00:00,busbar,,N Current (RMS),A,72.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.41
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.08
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.21
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,61.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.24
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.16
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T10:10:00.000+00:00,transformer,,Temperature,C,15.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.99
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.56
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.98
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T10:10:00.000+00:00,busbar,,L3 Active Power,kW,32.65
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T10:10:00.000+00:00,busbar,,L2 Active Power,kW,21.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T10:10:00.000+00:00,busbar,,L1 Active Power,kW,17.36
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T10:10:00.000+00:00,busbar,,N Current (RMS),A,70.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.94
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.65
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.01
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.18
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.63
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.07
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.52
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T10:00:00.000+00:00,transformer,,Temperature,C,15.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.14
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.94
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T10:00:00.000+00:00,busbar,,L3 Active Power,kW,28.57
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T10:00:00.000+00:00,busbar,,L2 Active Power,kW,20.73
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T10:00:00.000+00:00,busbar,,L1 Active Power,kW,16.53
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T10:00:00.000+00:00,busbar,,N Current (RMS),A,59.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.32
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.09
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.48
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.17
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.22
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T09:50:00.000+00:00,transformer,,Temperature,C,15.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.04
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T09:50:00.000+00:00,busbar,,L3 Active Power,kW,28.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T09:50:00.000+00:00,busbar,,L2 Active Power,kW,22.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T09:50:00.000+00:00,busbar,,L1 Active Power,kW,19.31
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T09:50:00.000+00:00,busbar,,N Current (RMS),A,57.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.35
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.55
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.54
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.38
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.32
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.27
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T09:40:00.000+00:00,transformer,,Temperature,C,14.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.89
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.24
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T09:40:00.000+00:00,busbar,,L3 Active Power,kW,24.73
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T09:40:00.000+00:00,busbar,,L2 Active Power,kW,23.87
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T09:40:00.000+00:00,busbar,,L1 Active Power,kW,19.82
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T09:40:00.000+00:00,busbar,,N Current (RMS),A,52.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.22
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.56
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.46
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.28
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.49
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.46
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T09:30:00.000+00:00,transformer,,Temperature,C,14.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.05
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.37
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T09:30:00.000+00:00,busbar,,L3 Active Power,kW,24.19
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T09:30:00.000+00:00,busbar,,L2 Active Power,kW,23.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T09:30:00.000+00:00,busbar,,L1 Active Power,kW,29.02
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T09:30:00.000+00:00,busbar,,N Current (RMS),A,51.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.16
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.16
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.99
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.91
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.36
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T09:20:00.000+00:00,transformer,,Temperature,C,13.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.46
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.44
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.93
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T09:20:00.000+00:00,busbar,,L3 Active Power,kW,24.15
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T09:20:00.000+00:00,busbar,,L2 Active Power,kW,25.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T09:20:00.000+00:00,busbar,,L1 Active Power,kW,28.52
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T09:20:00.000+00:00,busbar,,N Current (RMS),A,60.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.49
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.91
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.45
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.65
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.92
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.42
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.19
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,51.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T09:10:00.000+00:00,transformer,,Temperature,C,13.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.45
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.02
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T09:10:00.000+00:00,busbar,,L3 Active Power,kW,23.41
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T09:10:00.000+00:00,busbar,,L2 Active Power,kW,32.33
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T09:10:00.000+00:00,busbar,,L1 Active Power,kW,27.85
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T09:10:00.000+00:00,busbar,,N Current (RMS),A,64.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.34
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.15
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.03
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.26
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,49.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.45
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.96
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.99
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,54.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T09:00:00.000+00:00,transformer,,Temperature,C,13.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.06
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.86
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T09:00:00.000+00:00,busbar,,L3 Active Power,kW,39.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T09:00:00.000+00:00,busbar,,L2 Active Power,kW,21.99
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T09:00:00.000+00:00,busbar,,L1 Active Power,kW,17.26
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T09:00:00.000+00:00,busbar,,N Current (RMS),A,93.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.35
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.42
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.67
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.08
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.67
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T08:50:00.000+00:00,transformer,,Temperature,C,12.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.62
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T08:50:00.000+00:00,busbar,,L3 Active Power,kW,26.64
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T08:50:00.000+00:00,busbar,,L2 Active Power,kW,22.43
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T08:50:00.000+00:00,busbar,,L1 Active Power,kW,19.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T08:50:00.000+00:00,busbar,,N Current (RMS),A,57.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.91
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.96
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.21
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.53
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.74
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.53
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.29
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,53.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T08:40:00.000+00:00,transformer,,Temperature,C,12.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.02
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T08:40:00.000+00:00,busbar,,L3 Active Power,kW,33.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T08:40:00.000+00:00,busbar,,L2 Active Power,kW,18.49
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T08:40:00.000+00:00,busbar,,L1 Active Power,kW,21.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T08:40:00.000+00:00,busbar,,N Current (RMS),A,79.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.98
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.07
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.17
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.51
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.48
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.53
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T08:30:00.000+00:00,transformer,,Temperature,C,12.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.42
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.08
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T08:30:00.000+00:00,busbar,,L3 Active Power,kW,28.62
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T08:30:00.000+00:00,busbar,,L2 Active Power,kW,20.46
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T08:30:00.000+00:00,busbar,,L1 Active Power,kW,21.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T08:30:00.000+00:00,busbar,,N Current (RMS),A,61.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.37
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.63
