Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.86
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.55
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.35
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.32
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T08:20:00.000+00:00,transformer,,Temperature,C,12.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.67
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.24
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.54
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T08:20:00.000+00:00,busbar,,L3 Active Power,kW,28.92
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T08:20:00.000+00:00,busbar,,L2 Active Power,kW,23.99
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T08:20:00.000+00:00,busbar,,L1 Active Power,kW,23.19
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T08:20:00.000+00:00,busbar,,N Current (RMS),A,52.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.39
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.82
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.03
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.39
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.46
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.17
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.35
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T08:10:00.000+00:00,transformer,,Temperature,C,12.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.22
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T08:10:00.000+00:00,busbar,,L3 Active Power,kW,22.85
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T08:10:00.000+00:00,busbar,,L2 Active Power,kW,18.99
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T08:10:00.000+00:00,busbar,,L1 Active Power,kW,24.38
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T08:10:00.000+00:00,busbar,,N Current (RMS),A,52.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.45
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.61
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.54
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.07
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.89
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T08:00:00.000+00:00,transformer,,Temperature,C,12.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.01
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.49
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T08:00:00.000+00:00,busbar,,L3 Active Power,kW,26.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T08:00:00.000+00:00,busbar,,L2 Active Power,kW,26.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T08:00:00.000+00:00,busbar,,L1 Active Power,kW,23.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T08:00:00.000+00:00,busbar,,N Current (RMS),A,51.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.54
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.82
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.95
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.44
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.09
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T07:50:00.000+00:00,transformer,,Temperature,C,12.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.01
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.33
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T07:50:00.000+00:00,busbar,,L3 Active Power,kW,17.49
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T07:50:00.000+00:00,busbar,,L2 Active Power,kW,25.26
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T07:50:00.000+00:00,busbar,,L1 Active Power,kW,23.09
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T07:50:00.000+00:00,busbar,,N Current (RMS),A,58.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.56
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.94
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.59
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.09
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.63
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T07:40:00.000+00:00,transformer,,Temperature,C,11.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T07:40:00.000+00:00,busbar,,L3 Active Power,kW,16.65
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T07:40:00.000+00:00,busbar,,L2 Active Power,kW,18.41
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T07:40:00.000+00:00,busbar,,L1 Active Power,kW,22.44
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T07:40:00.000+00:00,busbar,,N Current (RMS),A,47.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.32
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.59
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.01
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.32
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.17
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T07:30:00.000+00:00,transformer,,Temperature,C,11.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T07:30:00.000+00:00,busbar,,L3 Active Power,kW,16.49
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T07:30:00.000+00:00,busbar,,L2 Active Power,kW,14.21
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T07:30:00.000+00:00,busbar,,L1 Active Power,kW,21.24
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T07:30:00.000+00:00,busbar,,N Current (RMS),A,51.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.47
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.09
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.93
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.25
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T07:20:00.000+00:00,transformer,,Temperature,C,11.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T07:20:00.000+00:00,busbar,,L3 Active Power,kW,16.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T07:20:00.000+00:00,busbar,,L2 Active Power,kW,16.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T07:20:00.000+00:00,busbar,,L1 Active Power,kW,20.42
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T07:20:00.000+00:00,busbar,,N Current (RMS),A,46.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.03
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.38
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.56
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.06
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.24
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,47.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T07:10:00.000+00:00,transformer,,Temperature,C,11.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.47
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.51
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T07:10:00.000+00:00,busbar,,L3 Active Power,kW,14.09
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T07:10:00.000+00:00,busbar,,L2 Active Power,kW,22.62
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T07:10:00.000+00:00,busbar,,L1 Active Power,kW,20.06
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T07:10:00.000+00:00,busbar,,N Current (RMS),A,55.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.79
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.51
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.58
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.34
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.26
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.62
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,46.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T07:00:00.000+00:00,transformer,,Temperature,C,11.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.82
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.08
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.99
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T07:00:00.000+00:00,busbar,,L3 Active Power,kW,17.13
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T07:00:00.000+00:00,busbar,,L2 Active Power,kW,21.77
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T07:00:00.000+00:00,busbar,,L1 Active Power,kW,19.28
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T07:00:00.000+00:00,busbar,,N Current (RMS),A,49.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.96
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.49
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.15
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.08
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.65
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T06:50:00.000+00:00,transformer,,Temperature,C,11.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.32
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.59
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.09
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T06:50:00.000+00:00,busbar,,L3 Active Power,kW,22.96
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T06:50:00.000+00:00,busbar,,L2 Active Power,kW,12.39
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T06:50:00.000+00:00,busbar,,L1 Active Power,kW,17.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T06:50:00.000+00:00,busbar,,N Current (RMS),A,55.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.94
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.31
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.52
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.44
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.41
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.27
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.38
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T06:40:00.000+00:00,transformer,,Temperature,C,11.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.29
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T06:40:00.000+00:00,busbar,,L3 Active Power,kW,18.34
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T06:40:00.000+00:00,busbar,,L2 Active Power,kW,14.58
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T06:40:00.000+00:00,busbar,,L1 Active Power,kW,19.37
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T06:40:00.000+00:00,busbar,,N Current (RMS),A,46.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.92
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.39
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.58
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.54
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.24
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.82
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.45
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.95
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T06:30:00.000+00:00,transformer,,Temperature,C,11.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.13
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.18
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.21
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T06:30:00.000+00:00,busbar,,L3 Active Power,kW,14.37
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T06:30:00.000+00:00,busbar,,L2 Active Power,kW,11.34
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T06:30:00.000+00:00,busbar,,L1 Active Power,kW,22.08
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T06:30:00.000+00:00,busbar,,N Current (RMS),A,54.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.97
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.86
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.92
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.57
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.07
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.63
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T06:20:00.000+00:00,transformer,,Temperature,C,11.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.09
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.42
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T06:20:00.000+00:00,busbar,,L3 Active Power,kW,12.98
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T06:20:00.000+00:00,busbar,,L2 Active Power,kW,10.16
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T06:20:00.000+00:00,busbar,,L1 Active Power,kW,17.58
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T06:20:00.000+00:00,busbar,,N Current (RMS),A,44.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.21
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.91
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.83
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.58
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.73
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.27
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.43
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.62
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.36
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T06:10:00.000+00:00,transformer,,Temperature,C,11.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-24T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
