Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.31
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.16
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.11
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,46.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T18:50:00.000+00:00,transformer,,Temperature,C,16.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T18:50:00.000+00:00,busbar,,L3 Active Power,kW,37.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T18:50:00.000+00:00,busbar,,L2 Active Power,kW,36.94
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T18:50:00.000+00:00,busbar,,L1 Active Power,kW,36.33
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T18:50:00.000+00:00,busbar,,N Current (RMS),A,70.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.04
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.59
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.95
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.27
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,49.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.44
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.57
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.52
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,46.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T18:40:00.000+00:00,transformer,,Temperature,C,16.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T18:40:00.000+00:00,busbar,,L3 Active Power,kW,44.03
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T18:40:00.000+00:00,busbar,,L2 Active Power,kW,37.52
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T18:40:00.000+00:00,busbar,,L1 Active Power,kW,37.79
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T18:40:00.000+00:00,busbar,,N Current (RMS),A,71.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,181.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.23
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.61
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.39
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.91
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,44.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.83
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.15
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.98
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.44
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.67
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,45.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T18:30:00.000+00:00,transformer,,Temperature,C,16.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T18:30:00.000+00:00,busbar,,L3 Active Power,kW,43.59
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T18:30:00.000+00:00,busbar,,L2 Active Power,kW,36.83
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T18:30:00.000+00:00,busbar,,L1 Active Power,kW,38.58
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T18:30:00.000+00:00,busbar,,N Current (RMS),A,70.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,179.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.77
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.26
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.31
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.31
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.38
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.15
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.47
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.96
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,53.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T18:20:00.000+00:00,transformer,,Temperature,C,16.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T18:20:00.000+00:00,busbar,,L3 Active Power,kW,41.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T18:20:00.000+00:00,busbar,,L2 Active Power,kW,38.27
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T18:20:00.000+00:00,busbar,,L1 Active Power,kW,35.04
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T18:20:00.000+00:00,busbar,,N Current (RMS),A,70.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,174.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,158.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.35
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.62
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.26
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,63.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,120.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,38.86
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,35.15
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.09
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,93.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,160.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,148.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T18:10:00.000+00:00,transformer,,Temperature,C,16.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T18:10:00.000+00:00,busbar,,L3 Active Power,kW,68.21
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T18:10:00.000+00:00,busbar,,L2 Active Power,kW,47.77
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T18:10:00.000+00:00,busbar,,L1 Active Power,kW,38.35
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T18:10:00.000+00:00,busbar,,N Current (RMS),A,120.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,280.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,199.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.28
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.47
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.23
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.22
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,64.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,109.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,125.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.13
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,37.89
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.74
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,85.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,157.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T18:00:00.000+00:00,transformer,,Temperature,C,16.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T18:00:00.000+00:00,busbar,,L3 Active Power,kW,50.61
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T18:00:00.000+00:00,busbar,,L2 Active Power,kW,52.12
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T18:00:00.000+00:00,busbar,,L1 Active Power,kW,47.96
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T18:00:00.000+00:00,busbar,,N Current (RMS),A,80.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,211.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,215.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,200.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.86
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.99
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.91
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,57.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,113.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.62
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.18
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.73
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,47.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,116.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T17:50:00.000+00:00,transformer,,Temperature,C,16.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T17:50:00.000+00:00,busbar,,L3 Active Power,kW,51.93
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T17:50:00.000+00:00,busbar,,L2 Active Power,kW,41.19
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T17:50:00.000+00:00,busbar,,L1 Active Power,kW,41.64
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T17:50:00.000+00:00,busbar,,N Current (RMS),A,73.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,212.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,169.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,171.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.96
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.41
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,53.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,110.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.74
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.12
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.67
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,49.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,121.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T17:40:00.000+00:00,transformer,,Temperature,C,16.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T17:40:00.000+00:00,busbar,,L3 Active Power,kW,51.08
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T17:40:00.000+00:00,busbar,,L2 Active Power,kW,44.47
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T17:40:00.000+00:00,busbar,,L1 Active Power,kW,44.09
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T17:40:00.000+00:00,busbar,,N Current (RMS),A,71.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,208.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,182.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,181.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.37
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.05
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.96
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,46.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,112.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.11
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.77
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.24
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.47
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.73
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,112.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T17:30:00.000+00:00,transformer,,Temperature,C,15.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T17:30:00.000+00:00,busbar,,L3 Active Power,kW,44.61
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T17:30:00.000+00:00,busbar,,L2 Active Power,kW,45.52
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T17:30:00.000+00:00,busbar,,L1 Active Power,kW,48.69
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T17:30:00.000+00:00,busbar,,N Current (RMS),A,66.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,183.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,186.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,201.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.44
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.93
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.15
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.37
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.99
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.49
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.33
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T17:20:00.000+00:00,transformer,,Temperature,C,15.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T17:20:00.000+00:00,busbar,,L3 Active Power,kW,42.74
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T17:20:00.000+00:00,busbar,,L2 Active Power,kW,40.42
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T17:20:00.000+00:00,busbar,,L1 Active Power,kW,40.49
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T17:20:00.000+00:00,busbar,,N Current (RMS),A,62.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,176.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,167.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.31
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.02
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.07
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.51
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.61
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,47.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T17:10:00.000+00:00,transformer,,Temperature,C,15.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T17:10:00.000+00:00,busbar,,L3 Active Power,kW,40.12
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T17:10:00.000+00:00,busbar,,L2 Active Power,kW,39.63
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T17:10:00.000+00:00,busbar,,L1 Active Power,kW,38.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T17:10:00.000+00:00,busbar,,N Current (RMS),A,65.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,166.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,164.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.21
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.01
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.12
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.07
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.27
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.27
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.18
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.03
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,47.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T17:00:00.000+00:00,transformer,,Temperature,C,15.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T17:00:00.000+00:00,busbar,,L3 Active Power,kW,43.48
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T17:00:00.000+00:00,busbar,,L2 Active Power,kW,33.19
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T17:00:00.000+00:00,busbar,,L1 Active Power,kW,30.14
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T17:00:00.000+00:00,busbar,,N Current (RMS),A,75.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,180.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.05
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.06
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.89
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.08
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.45
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.47
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.17
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.77
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,43.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T16:50:00.000+00:00,transformer,,Temperature,C,15.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T16:50:00.000+00:00,busbar,,L3 Active Power,kW,38.52
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T16:50:00.000+00:00,busbar,,L2 Active Power,kW,35.23
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T16:50:00.000+00:00,busbar,,L1 Active Power,kW,29.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T16:50:00.000+00:00,busbar,,N Current (RMS),A,69.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.89
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.08
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.95
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.98
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.21
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.89
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.29
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.56
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.77
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,49.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T16:40:00.000+00:00,transformer,,Temperature,C,15.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
