Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T12:10:00.000+00:00,busbar,,L3 Active Power,kW,25.34
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T12:10:00.000+00:00,busbar,,L2 Active Power,kW,33.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T12:10:00.000+00:00,busbar,,L1 Active Power,kW,23.37
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T12:10:00.000+00:00,busbar,,N Current (RMS),A,65.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.37
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.89
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.08
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.54
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.21
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T12:00:00.000+00:00,transformer,,Temperature,C,16.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.69
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.07
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T12:00:00.000+00:00,busbar,,L3 Active Power,kW,26.91
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T12:00:00.000+00:00,busbar,,L2 Active Power,kW,25.96
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T12:00:00.000+00:00,busbar,,L1 Active Power,kW,25.57
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T12:00:00.000+00:00,busbar,,N Current (RMS),A,50.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.23
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.44
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.48
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.01
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.57
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.49
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.47
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T11:50:00.000+00:00,transformer,,Temperature,C,15.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.13
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.65
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.73
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T11:50:00.000+00:00,busbar,,L3 Active Power,kW,30.91
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T11:50:00.000+00:00,busbar,,L2 Active Power,kW,24.92
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T11:50:00.000+00:00,busbar,,L1 Active Power,kW,29.96
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T11:50:00.000+00:00,busbar,,N Current (RMS),A,53.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.41
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.93
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.35
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.26
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.77
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.45
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.74
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.94
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.73
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T11:40:00.000+00:00,transformer,,Temperature,C,15.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.25
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.57
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.77
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T11:40:00.000+00:00,busbar,,L3 Active Power,kW,31.67
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T11:40:00.000+00:00,busbar,,L2 Active Power,kW,26.29
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T11:40:00.000+00:00,busbar,,L1 Active Power,kW,27.99
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T11:40:00.000+00:00,busbar,,N Current (RMS),A,56.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.47
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.01
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.05
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.92
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.28
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.97
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,45.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T11:30:00.000+00:00,transformer,,Temperature,C,14.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.87
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.98
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.07
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T11:30:00.000+00:00,busbar,,L3 Active Power,kW,27.39
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T11:30:00.000+00:00,busbar,,L2 Active Power,kW,28.99
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T11:30:00.000+00:00,busbar,,L1 Active Power,kW,32.98
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T11:30:00.000+00:00,busbar,,N Current (RMS),A,56.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.92
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.09
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.08
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.92
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T11:20:00.000+00:00,transformer,,Temperature,C,14.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.07
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T11:20:00.000+00:00,busbar,,L3 Active Power,kW,21.67
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T11:20:00.000+00:00,busbar,,L2 Active Power,kW,29.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T11:20:00.000+00:00,busbar,,L1 Active Power,kW,32.97
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T11:20:00.000+00:00,busbar,,N Current (RMS),A,70.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.38
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.87
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.65
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.91
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.53
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.08
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.97
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,55.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T11:10:00.000+00:00,transformer,,Temperature,C,14.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.96
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.37
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.14
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T11:10:00.000+00:00,busbar,,L3 Active Power,kW,21.91
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T11:10:00.000+00:00,busbar,,L2 Active Power,kW,24.95
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T11:10:00.000+00:00,busbar,,L1 Active Power,kW,31.62
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T11:10:00.000+00:00,busbar,,N Current (RMS),A,69.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.82
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.03
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.49
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.98
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.89
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.54
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.77
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T11:00:00.000+00:00,transformer,,Temperature,C,14.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.67
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.09
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.33
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T11:00:00.000+00:00,busbar,,L3 Active Power,kW,24.61
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T11:00:00.000+00:00,busbar,,L2 Active Power,kW,26.36
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T11:00:00.000+00:00,busbar,,L1 Active Power,kW,26.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T11:00:00.000+00:00,busbar,,N Current (RMS),A,47.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.22
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.54
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.28
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.14
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.91
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T10:50:00.000+00:00,transformer,,Temperature,C,14.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.58
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.15
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.67
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T10:50:00.000+00:00,busbar,,L3 Active Power,kW,32.52
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T10:50:00.000+00:00,busbar,,L2 Active Power,kW,28.45
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T10:50:00.000+00:00,busbar,,L1 Active Power,kW,24.16
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T10:50:00.000+00:00,busbar,,N Current (RMS),A,62.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.34
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.93
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.32
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.86
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.34
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T10:40:00.000+00:00,transformer,,Temperature,C,13.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.43
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.11
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.82
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T10:40:00.000+00:00,busbar,,L3 Active Power,kW,35.21
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T10:40:00.000+00:00,busbar,,L2 Active Power,kW,28.26
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T10:40:00.000+00:00,busbar,,L1 Active Power,kW,21.13
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T10:40:00.000+00:00,busbar,,N Current (RMS),A,72.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.51
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.93
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.08
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.41
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,55.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T10:30:00.000+00:00,transformer,,Temperature,C,13.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.04
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.02
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.52
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T10:30:00.000+00:00,busbar,,L3 Active Power,kW,37.59
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T10:30:00.000+00:00,busbar,,L2 Active Power,kW,28.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T10:30:00.000+00:00,busbar,,L1 Active Power,kW,23.11
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T10:30:00.000+00:00,busbar,,N Current (RMS),A,73.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.64
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.83
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.41
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.07
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.63
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.03
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,54.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,110.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T10:20:00.000+00:00,transformer,,Temperature,C,13.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.96
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T10:20:00.000+00:00,busbar,,L3 Active Power,kW,40.74
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T10:20:00.000+00:00,busbar,,L2 Active Power,kW,35.46
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T10:20:00.000+00:00,busbar,,L1 Active Power,kW,25.44
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T10:20:00.000+00:00,busbar,,N Current (RMS),A,72.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,165.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.11
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.69
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.93
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.93
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.44
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.39
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.63
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,49.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,112.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T10:10:00.000+00:00,transformer,,Temperature,C,12.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.18
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.89
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T10:10:00.000+00:00,busbar,,L3 Active Power,kW,43.55
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T10:10:00.000+00:00,busbar,,L2 Active Power,kW,36.08
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T10:10:00.000+00:00,busbar,,L1 Active Power,kW,32.56
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T10:10:00.000+00:00,busbar,,N Current (RMS),A,58.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,176.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.25
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.42
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.26
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,47.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.73
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.15
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.25
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T10:00:00.000+00:00,transformer,,Temperature,C,12.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.59
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T10:00:00.000+00:00,busbar,,L3 Active Power,kW,43.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T10:00:00.000+00:00,busbar,,L2 Active Power,kW,39.67
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T10:00:00.000+00:00,busbar,,L1 Active Power,kW,32.92
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T10:00:00.000+00:00,busbar,,N Current (RMS),A,65.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,178.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,163.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.18
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.69
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.39
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.6
