Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T03:10:00.000+00:00,busbar,,L2 Active Power,kW,11.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T03:10:00.000+00:00,busbar,,L1 Active Power,kW,8.79
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T03:10:00.000+00:00,busbar,,N Current (RMS),A,31.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.07
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.97
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.85
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.02
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.34
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.32
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T03:00:00.000+00:00,transformer,,Temperature,C,12.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.35
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.22
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T03:00:00.000+00:00,busbar,,L3 Active Power,kW,8.41
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T03:00:00.000+00:00,busbar,,L2 Active Power,kW,12.29
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T03:00:00.000+00:00,busbar,,L1 Active Power,kW,10.15
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T03:00:00.000+00:00,busbar,,N Current (RMS),A,32.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.53
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.82
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.97
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.21
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.13
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T02:50:00.000+00:00,transformer,,Temperature,C,13.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.03
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.48
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T02:50:00.000+00:00,busbar,,L3 Active Power,kW,7.97
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T02:50:00.000+00:00,busbar,,L2 Active Power,kW,12.74
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T02:50:00.000+00:00,busbar,,L1 Active Power,kW,11.23
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T02:50:00.000+00:00,busbar,,N Current (RMS),A,34.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.07
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.01
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.73
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.23
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.41
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.67
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T02:40:00.000+00:00,transformer,,Temperature,C,13.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.19
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.38
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.01
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T02:40:00.000+00:00,busbar,,L3 Active Power,kW,8.07
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T02:40:00.000+00:00,busbar,,L2 Active Power,kW,14.43
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T02:40:00.000+00:00,busbar,,L1 Active Power,kW,9.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T02:40:00.000+00:00,busbar,,N Current (RMS),A,38.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.08
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.05
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.89
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.62
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.36
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.65
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T02:30:00.000+00:00,transformer,,Temperature,C,13.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.69
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.91
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.35
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T02:30:00.000+00:00,busbar,,L3 Active Power,kW,8.69
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T02:30:00.000+00:00,busbar,,L2 Active Power,kW,14.96
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T02:30:00.000+00:00,busbar,,L1 Active Power,kW,11.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T02:30:00.000+00:00,busbar,,N Current (RMS),A,38.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.96
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.17
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.41
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.47
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.17
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.15
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.96
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.73
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T02:20:00.000+00:00,transformer,,Temperature,C,13.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.06
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T02:20:00.000+00:00,busbar,,L3 Active Power,kW,9.11
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T02:20:00.000+00:00,busbar,,L2 Active Power,kW,16.13
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T02:20:00.000+00:00,busbar,,L1 Active Power,kW,10.14
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T02:20:00.000+00:00,busbar,,N Current (RMS),A,40.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.14
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.25
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.69
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.59
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.41
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.01
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.94
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T02:10:00.000+00:00,transformer,,Temperature,C,13.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.73
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.42
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T02:10:00.000+00:00,busbar,,L3 Active Power,kW,9.15
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T02:10:00.000+00:00,busbar,,L2 Active Power,kW,16.07
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T02:10:00.000+00:00,busbar,,L1 Active Power,kW,12.63
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T02:10:00.000+00:00,busbar,,N Current (RMS),A,38.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.24
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.85
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.54
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.94
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T02:00:00.000+00:00,transformer,,Temperature,C,13.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.73
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.42
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T02:00:00.000+00:00,busbar,,L3 Active Power,kW,8.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T02:00:00.000+00:00,busbar,,L2 Active Power,kW,14.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T02:00:00.000+00:00,busbar,,L1 Active Power,kW,11.85
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T02:00:00.000+00:00,busbar,,N Current (RMS),A,37.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.56
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.94
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.14
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.93
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.96
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.42
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.42
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T01:50:00.000+00:00,transformer,,Temperature,C,13.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.17
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.47
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.91
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T01:50:00.000+00:00,busbar,,L3 Active Power,kW,7.98
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T01:50:00.000+00:00,busbar,,L2 Active Power,kW,12.34
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T01:50:00.000+00:00,busbar,,L1 Active Power,kW,10.57
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T01:50:00.000+00:00,busbar,,N Current (RMS),A,36.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.14
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.11
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.87
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.39
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.03
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.54
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T01:40:00.000+00:00,transformer,,Temperature,C,14.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.94
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.26
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T01:40:00.000+00:00,busbar,,L3 Active Power,kW,8.46
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T01:40:00.000+00:00,busbar,,L2 Active Power,kW,11.16
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T01:40:00.000+00:00,busbar,,L1 Active Power,kW,11.64
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T01:40:00.000+00:00,busbar,,N Current (RMS),A,32.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.94
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.09
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.53
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.97
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.67
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.27
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T01:30:00.000+00:00,transformer,,Temperature,C,14.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.08
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.61
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T01:30:00.000+00:00,busbar,,L3 Active Power,kW,8.91
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T01:30:00.000+00:00,busbar,,L2 Active Power,kW,11.27
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T01:30:00.000+00:00,busbar,,L1 Active Power,kW,11.37
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T01:30:00.000+00:00,busbar,,N Current (RMS),A,31.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.62
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.41
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.48
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.62
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.25
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.13
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T01:20:00.000+00:00,transformer,,Temperature,C,14.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.04
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T01:20:00.000+00:00,busbar,,L3 Active Power,kW,8.82
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T01:20:00.000+00:00,busbar,,L2 Active Power,kW,11.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T01:20:00.000+00:00,busbar,,L1 Active Power,kW,13.55
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T01:20:00.000+00:00,busbar,,N Current (RMS),A,36.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.46
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.22
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.28
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.17
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.98
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.09
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T01:10:00.000+00:00,transformer,,Temperature,C,14.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.83
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.43
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T01:10:00.000+00:00,busbar,,L3 Active Power,kW,10.17
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T01:10:00.000+00:00,busbar,,L2 Active Power,kW,13.21
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T01:10:00.000+00:00,busbar,,L1 Active Power,kW,10.37
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T01:10:00.000+00:00,busbar,,N Current (RMS),A,38.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.79
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.18
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.47
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.83
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.33
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.27
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.39
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T01:00:00.000+00:00,transformer,,Temperature,C,14.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.56
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.97
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.26
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T01:00:00.000+00:00,busbar,,L3 Active Power,kW,11.12
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T01:00:00.000+00:00,busbar,,L2 Active Power,kW,13.57
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T01:00:00.000+00:00,busbar,,L1 Active Power,kW,11.57
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T01:00:00.000+00:00,busbar,,N Current (RMS),A,37.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.54
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.87
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.48
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.85
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.43
851869,DOVE CLOSE - BURNTWOOD,2023-02-25T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.53
