Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,47.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T20:20:00.000+00:00,transformer,,Temperature,C,17.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.91
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.83
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T20:20:00.000+00:00,busbar,,L3 Active Power,kW,33.98
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T20:20:00.000+00:00,busbar,,L2 Active Power,kW,27.99
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T20:20:00.000+00:00,busbar,,L1 Active Power,kW,36.55
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T20:20:00.000+00:00,busbar,,N Current (RMS),A,72.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.99
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.25
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.74
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.65
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.32
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T20:10:00.000+00:00,transformer,,Temperature,C,17.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.86
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T20:10:00.000+00:00,busbar,,L3 Active Power,kW,34.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T20:10:00.000+00:00,busbar,,L2 Active Power,kW,28.33
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T20:10:00.000+00:00,busbar,,L1 Active Power,kW,33.57
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T20:10:00.000+00:00,busbar,,N Current (RMS),A,69.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.26
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.51
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.46
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.56
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.58
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.92
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.99
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.17
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,44.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T20:00:00.000+00:00,transformer,,Temperature,C,17.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.03
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.24
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.95
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T20:00:00.000+00:00,busbar,,L3 Active Power,kW,32.67
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T20:00:00.000+00:00,busbar,,L2 Active Power,kW,31.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T20:00:00.000+00:00,busbar,,L1 Active Power,kW,29.62
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T20:00:00.000+00:00,busbar,,N Current (RMS),A,68.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.25
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.94
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.18
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.95
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.89
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.29
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,55.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T19:50:00.000+00:00,transformer,,Temperature,C,17.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.63
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.54
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T19:50:00.000+00:00,busbar,,L3 Active Power,kW,28.29
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T19:50:00.000+00:00,busbar,,L2 Active Power,kW,35.13
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T19:50:00.000+00:00,busbar,,L1 Active Power,kW,27.65
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T19:50:00.000+00:00,busbar,,N Current (RMS),A,72.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.15
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.25
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.85
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.17
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.21
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.26
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.29
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.31
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,58.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T19:40:00.000+00:00,transformer,,Temperature,C,17.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.91
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.39
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T19:40:00.000+00:00,busbar,,L3 Active Power,kW,29.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T19:40:00.000+00:00,busbar,,L2 Active Power,kW,36.15
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T19:40:00.000+00:00,busbar,,L1 Active Power,kW,22.48
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T19:40:00.000+00:00,busbar,,N Current (RMS),A,83.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.06
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.82
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.96
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.35
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.18
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.49
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,57.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T19:30:00.000+00:00,transformer,,Temperature,C,17.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.62
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.47
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.06
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T19:30:00.000+00:00,busbar,,L3 Active Power,kW,29.94
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T19:30:00.000+00:00,busbar,,L2 Active Power,kW,33.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T19:30:00.000+00:00,busbar,,L1 Active Power,kW,36.31
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T19:30:00.000+00:00,busbar,,N Current (RMS),A,76.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.17
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.48
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.56
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.08
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.89
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.11
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,71.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,115.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,122.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T19:20:00.000+00:00,transformer,,Temperature,C,17.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.67
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.44
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.87
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T19:20:00.000+00:00,busbar,,L3 Active Power,kW,33.06
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T19:20:00.000+00:00,busbar,,L2 Active Power,kW,37.59
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T19:20:00.000+00:00,busbar,,L1 Active Power,kW,42.56
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T19:20:00.000+00:00,busbar,,N Current (RMS),A,77.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,173.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.54
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.34
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.58
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.41
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.23
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.41
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.35
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.01
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,52.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T19:10:00.000+00:00,transformer,,Temperature,C,17.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.49
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.74
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.14
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T19:10:00.000+00:00,busbar,,L3 Active Power,kW,36.95
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T19:10:00.000+00:00,busbar,,L2 Active Power,kW,34.69
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T19:10:00.000+00:00,busbar,,L1 Active Power,kW,39.58
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T19:10:00.000+00:00,busbar,,N Current (RMS),A,68.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.04
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.47
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.96
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.22
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.31
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,49.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T19:00:00.000+00:00,transformer,,Temperature,C,17.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.11
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.15
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T19:00:00.000+00:00,busbar,,L3 Active Power,kW,33.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T19:00:00.000+00:00,busbar,,L2 Active Power,kW,32.48
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T19:00:00.000+00:00,busbar,,L1 Active Power,kW,39.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T19:00:00.000+00:00,busbar,,N Current (RMS),A,70.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.06
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.79
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.83
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.34
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.59
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.85
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.24
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.61
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,44.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T18:50:00.000+00:00,transformer,,Temperature,C,17.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.39
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.69
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T18:50:00.000+00:00,busbar,,L3 Active Power,kW,39.65
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T18:50:00.000+00:00,busbar,,L2 Active Power,kW,33.08
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T18:50:00.000+00:00,busbar,,L1 Active Power,kW,34.95
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T18:50:00.000+00:00,busbar,,N Current (RMS),A,74.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,69.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,121.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.37
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.47
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.92
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.59
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,60.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,122.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T18:40:00.000+00:00,transformer,,Temperature,C,18.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T18:40:00.000+00:00,busbar,,L3 Active Power,kW,50.82
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T18:40:00.000+00:00,busbar,,L2 Active Power,kW,34.15
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T18:40:00.000+00:00,busbar,,L1 Active Power,kW,44.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T18:40:00.000+00:00,busbar,,N Current (RMS),A,85.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,206.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,180.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.73
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.93
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,49.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.36
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.09
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.31
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.98
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,54.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,110.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,112.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T18:30:00.000+00:00,transformer,,Temperature,C,18.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T18:30:00.000+00:00,busbar,,L3 Active Power,kW,49.82
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T18:30:00.000+00:00,busbar,,L2 Active Power,kW,34.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T18:30:00.000+00:00,busbar,,L1 Active Power,kW,39.91
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T18:30:00.000+00:00,busbar,,N Current (RMS),A,89.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,203.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.94
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.97
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.89
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.06
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.17
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.23
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.48
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,56.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T18:20:00.000+00:00,transformer,,Temperature,C,18.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.26
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T18:20:00.000+00:00,busbar,,L3 Active Power,kW,41.17
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T18:20:00.000+00:00,busbar,,L2 Active Power,kW,35.69
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T18:20:00.000+00:00,busbar,,L1 Active Power,kW,41.38
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T18:20:00.000+00:00,busbar,,N Current (RMS),A,81.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,171.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,170.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.62
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.64
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.86
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.13
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.44
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.53
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,53.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T18:10:00.000+00:00,transformer,,Temperature,C,18.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.04
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T18:10:00.000+00:00,busbar,,L3 Active Power,kW,40.12
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T18:10:00.000+00:00,busbar,,L2 Active Power,kW,39.08
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T18:10:00.000+00:00,busbar,,L1 Active Power,kW,43.39
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T18:10:00.000+00:00,busbar,,N Current (RMS),A,73.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,165.0
