Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,177.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.48
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.36
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.54
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.31
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.52
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.93
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,50.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T18:00:00.000+00:00,transformer,,Temperature,C,17.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T18:00:00.000+00:00,busbar,,L3 Active Power,kW,44.41
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T18:00:00.000+00:00,busbar,,L2 Active Power,kW,47.12
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T18:00:00.000+00:00,busbar,,L1 Active Power,kW,45.24
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T18:00:00.000+00:00,busbar,,N Current (RMS),A,78.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,184.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,192.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,185.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.01
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.28
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.49
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,43.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,111.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.15
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.67
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.16
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.96
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,45.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,113.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T17:50:00.000+00:00,transformer,,Temperature,C,17.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T17:50:00.000+00:00,busbar,,L3 Active Power,kW,50.32
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T17:50:00.000+00:00,busbar,,L2 Active Power,kW,48.44
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T17:50:00.000+00:00,busbar,,L1 Active Power,kW,44.45
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T17:50:00.000+00:00,busbar,,N Current (RMS),A,69.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,208.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,201.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,185.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.36
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.93
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.65
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.32
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.48
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.85
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.33
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,46.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,114.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T17:40:00.000+00:00,transformer,,Temperature,C,17.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T17:40:00.000+00:00,busbar,,L3 Active Power,kW,47.04
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T17:40:00.000+00:00,busbar,,L2 Active Power,kW,44.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T17:40:00.000+00:00,busbar,,L1 Active Power,kW,43.98
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T17:40:00.000+00:00,busbar,,N Current (RMS),A,67.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,196.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,185.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,183.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.12
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.39
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.51
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.57
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.93
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.65
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,45.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,116.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T17:30:00.000+00:00,transformer,,Temperature,C,17.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T17:30:00.000+00:00,busbar,,L3 Active Power,kW,42.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T17:30:00.000+00:00,busbar,,L2 Active Power,kW,43.32
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T17:30:00.000+00:00,busbar,,L1 Active Power,kW,42.05
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T17:30:00.000+00:00,busbar,,N Current (RMS),A,65.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,177.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,180.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,175.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.91
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.64
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.48
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.55
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.89
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.17
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,49.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,120.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T17:20:00.000+00:00,transformer,,Temperature,C,17.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T17:20:00.000+00:00,busbar,,L3 Active Power,kW,39.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T17:20:00.000+00:00,busbar,,L2 Active Power,kW,44.53
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T17:20:00.000+00:00,busbar,,L1 Active Power,kW,40.65
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T17:20:00.000+00:00,busbar,,N Current (RMS),A,68.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,164.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,185.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,169.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.89
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.39
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.98
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.96
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.98
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.91
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.57
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,55.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,113.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T17:10:00.000+00:00,transformer,,Temperature,C,17.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T17:10:00.000+00:00,busbar,,L3 Active Power,kW,43.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T17:10:00.000+00:00,busbar,,L2 Active Power,kW,33.19
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T17:10:00.000+00:00,busbar,,L1 Active Power,kW,34.56
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T17:10:00.000+00:00,busbar,,N Current (RMS),A,78.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,182.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.87
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.86
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.11
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.18
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.36
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.27
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.69
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,68.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,124.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T17:00:00.000+00:00,transformer,,Temperature,C,17.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T17:00:00.000+00:00,busbar,,L3 Active Power,kW,44.63
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T17:00:00.000+00:00,busbar,,L2 Active Power,kW,29.13
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T17:00:00.000+00:00,busbar,,L1 Active Power,kW,30.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T17:00:00.000+00:00,busbar,,N Current (RMS),A,87.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,185.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.73
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.49
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.45
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.12
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.35
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,51.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,108.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T16:50:00.000+00:00,transformer,,Temperature,C,17.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T16:50:00.000+00:00,busbar,,L3 Active Power,kW,44.43
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T16:50:00.000+00:00,busbar,,L2 Active Power,kW,33.39
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T16:50:00.000+00:00,busbar,,L1 Active Power,kW,34.19
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T16:50:00.000+00:00,busbar,,N Current (RMS),A,72.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,183.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.31
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.83
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.37
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.48
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.38
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.09
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.51
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,55.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,109.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T16:40:00.000+00:00,transformer,,Temperature,C,17.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T16:40:00.000+00:00,busbar,,L3 Active Power,kW,43.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T16:40:00.000+00:00,busbar,,L2 Active Power,kW,30.93
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T16:40:00.000+00:00,busbar,,L1 Active Power,kW,36.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T16:40:00.000+00:00,busbar,,N Current (RMS),A,74.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,180.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.56
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.53
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.05
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.25
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.57
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.55
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,50.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T16:30:00.000+00:00,transformer,,Temperature,C,17.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T16:30:00.000+00:00,busbar,,L3 Active Power,kW,39.26
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T16:30:00.000+00:00,busbar,,L2 Active Power,kW,27.42
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T16:30:00.000+00:00,busbar,,L1 Active Power,kW,35.59
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T16:30:00.000+00:00,busbar,,N Current (RMS),A,72.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.03
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.39
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.02
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.44
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.63
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.19
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.45
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.85
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,47.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T16:20:00.000+00:00,transformer,,Temperature,C,17.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T16:20:00.000+00:00,busbar,,L3 Active Power,kW,40.22
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T16:20:00.000+00:00,busbar,,L2 Active Power,kW,29.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T16:20:00.000+00:00,busbar,,L1 Active Power,kW,31.87
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T16:20:00.000+00:00,busbar,,N Current (RMS),A,70.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,165.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.37
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.29
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.29
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,49.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.26
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.93
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.54
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.32
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T16:10:00.000+00:00,transformer,,Temperature,C,17.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T16:10:00.000+00:00,busbar,,L3 Active Power,kW,48.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T16:10:00.000+00:00,busbar,,L2 Active Power,kW,32.83
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T16:10:00.000+00:00,busbar,,L1 Active Power,kW,36.61
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T16:10:00.000+00:00,busbar,,N Current (RMS),A,81.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,198.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.18
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.82
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.31
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.55
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,47.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.56
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.98
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.01
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,110.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T16:00:00.000+00:00,transformer,,Temperature,C,17.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T16:00:00.000+00:00,busbar,,L3 Active Power,kW,42.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T16:00:00.000+00:00,busbar,,L2 Active Power,kW,36.33
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T16:00:00.000+00:00,busbar,,L1 Active Power,kW,31.36
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T16:00:00.000+00:00,busbar,,N Current (RMS),A,70.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,175.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.67
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.55
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.23
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.02
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.37
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.36
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.38
