Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.21
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.49
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.11
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.12
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.77
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,56.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T13:30:00.000+00:00,transformer,,Temperature,C,17.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.24
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.31
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T13:30:00.000+00:00,busbar,,L3 Active Power,kW,27.95
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T13:30:00.000+00:00,busbar,,L2 Active Power,kW,33.34
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T13:30:00.000+00:00,busbar,,L1 Active Power,kW,28.42
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T13:30:00.000+00:00,busbar,,N Current (RMS),A,58.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.64
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.55
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.57
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.44
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.27
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.06
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.96
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.17
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,48.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T13:20:00.000+00:00,transformer,,Temperature,C,17.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T13:20:00.000+00:00,busbar,,L3 Active Power,kW,26.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T13:20:00.000+00:00,busbar,,L2 Active Power,kW,30.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T13:20:00.000+00:00,busbar,,L1 Active Power,kW,36.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T13:20:00.000+00:00,busbar,,N Current (RMS),A,68.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.57
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.97
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.56
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.25
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.07
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.25
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,44.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T13:10:00.000+00:00,transformer,,Temperature,C,16.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.85
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T13:10:00.000+00:00,busbar,,L3 Active Power,kW,33.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T13:10:00.000+00:00,busbar,,L2 Active Power,kW,25.97
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T13:10:00.000+00:00,busbar,,L1 Active Power,kW,40.22
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T13:10:00.000+00:00,busbar,,N Current (RMS),A,73.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.32
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.04
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.92
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.63
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.95
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.87
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,51.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T13:00:00.000+00:00,transformer,,Temperature,C,16.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T13:00:00.000+00:00,busbar,,L3 Active Power,kW,31.23
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T13:00:00.000+00:00,busbar,,L2 Active Power,kW,37.27
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T13:00:00.000+00:00,busbar,,L1 Active Power,kW,34.91
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T13:00:00.000+00:00,busbar,,N Current (RMS),A,60.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.38
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.39
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.95
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.26
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,44.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T12:50:00.000+00:00,transformer,,Temperature,C,16.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T12:50:00.000+00:00,busbar,,L3 Active Power,kW,34.92
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T12:50:00.000+00:00,busbar,,L2 Active Power,kW,38.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T12:50:00.000+00:00,busbar,,L1 Active Power,kW,39.49
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T12:50:00.000+00:00,busbar,,N Current (RMS),A,57.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.24
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.94
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.03
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.74
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.73
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.37
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T12:40:00.000+00:00,transformer,,Temperature,C,16.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T12:40:00.000+00:00,busbar,,L3 Active Power,kW,33.98
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T12:40:00.000+00:00,busbar,,L2 Active Power,kW,35.67
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T12:40:00.000+00:00,busbar,,L1 Active Power,kW,36.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T12:40:00.000+00:00,busbar,,N Current (RMS),A,54.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.03
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.91
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.47
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.26
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.12
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.14
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.13
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T12:30:00.000+00:00,transformer,,Temperature,C,16.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T12:30:00.000+00:00,busbar,,L3 Active Power,kW,30.15
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T12:30:00.000+00:00,busbar,,L2 Active Power,kW,35.05
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T12:30:00.000+00:00,busbar,,L1 Active Power,kW,33.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T12:30:00.000+00:00,busbar,,N Current (RMS),A,57.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.63
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.18
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.22
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.07
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.27
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.22
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.29
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.19
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T12:20:00.000+00:00,transformer,,Temperature,C,16.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T12:20:00.000+00:00,busbar,,L3 Active Power,kW,30.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T12:20:00.000+00:00,busbar,,L2 Active Power,kW,30.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T12:20:00.000+00:00,busbar,,L1 Active Power,kW,34.26
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T12:20:00.000+00:00,busbar,,N Current (RMS),A,51.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.97
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.82
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.21
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.27
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.35
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.83
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.35
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.98
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T12:10:00.000+00:00,transformer,,Temperature,C,16.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T12:10:00.000+00:00,busbar,,L3 Active Power,kW,33.79
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T12:10:00.000+00:00,busbar,,L2 Active Power,kW,38.18
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T12:10:00.000+00:00,busbar,,L1 Active Power,kW,32.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T12:10:00.000+00:00,busbar,,N Current (RMS),A,63.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.18
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.16
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.58
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.23
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.27
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.32
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,57.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,111.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T12:00:00.000+00:00,transformer,,Temperature,C,16.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.05
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T12:00:00.000+00:00,busbar,,L3 Active Power,kW,30.41
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T12:00:00.000+00:00,busbar,,L2 Active Power,kW,43.02
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T12:00:00.000+00:00,busbar,,L1 Active Power,kW,28.49
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T12:00:00.000+00:00,busbar,,N Current (RMS),A,79.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,174.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.47
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.26
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.93
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.74
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.35
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.67
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,44.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T11:50:00.000+00:00,transformer,,Temperature,C,16.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.19
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T11:50:00.000+00:00,busbar,,L3 Active Power,kW,33.64
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T11:50:00.000+00:00,busbar,,L2 Active Power,kW,39.82
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T11:50:00.000+00:00,busbar,,L1 Active Power,kW,36.93
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T11:50:00.000+00:00,busbar,,N Current (RMS),A,57.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,161.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.86
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.64
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.86
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.54
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T11:40:00.000+00:00,transformer,,Temperature,C,16.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.07
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.99
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T11:40:00.000+00:00,busbar,,L3 Active Power,kW,33.61
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T11:40:00.000+00:00,busbar,,L2 Active Power,kW,36.19
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T11:40:00.000+00:00,busbar,,L1 Active Power,kW,33.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T11:40:00.000+00:00,busbar,,N Current (RMS),A,53.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.32
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.77
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.58
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.29
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.43
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.29
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T11:30:00.000+00:00,transformer,,Temperature,C,16.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T11:30:00.000+00:00,busbar,,L3 Active Power,kW,24.19
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T11:30:00.000+00:00,busbar,,L2 Active Power,kW,29.87
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T11:30:00.000+00:00,busbar,,L1 Active Power,kW,33.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T11:30:00.000+00:00,busbar,,N Current (RMS),A,56.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.43
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.57
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.05
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.41
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.2
