Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T11:20:00.000+00:00,transformer,,Temperature,C,16.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T11:20:00.000+00:00,busbar,,L3 Active Power,kW,23.62
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T11:20:00.000+00:00,busbar,,L2 Active Power,kW,26.26
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T11:20:00.000+00:00,busbar,,L1 Active Power,kW,30.79
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T11:20:00.000+00:00,busbar,,N Current (RMS),A,52.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.49
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.09
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.77
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.74
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.32
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.32
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T11:10:00.000+00:00,transformer,,Temperature,C,15.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T11:10:00.000+00:00,busbar,,L3 Active Power,kW,22.41
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T11:10:00.000+00:00,busbar,,L2 Active Power,kW,32.42
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T11:10:00.000+00:00,busbar,,L1 Active Power,kW,29.58
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T11:10:00.000+00:00,busbar,,N Current (RMS),A,62.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.38
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.08
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.95
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.37
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.98
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T11:00:00.000+00:00,transformer,,Temperature,C,16.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T11:00:00.000+00:00,busbar,,L3 Active Power,kW,22.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T11:00:00.000+00:00,busbar,,L2 Active Power,kW,33.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T11:00:00.000+00:00,busbar,,L1 Active Power,kW,29.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T11:00:00.000+00:00,busbar,,N Current (RMS),A,63.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.56
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.37
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,44.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T10:50:00.000+00:00,transformer,,Temperature,C,16.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T10:50:00.000+00:00,busbar,,L3 Active Power,kW,28.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T10:50:00.000+00:00,busbar,,L2 Active Power,kW,37.74
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T10:50:00.000+00:00,busbar,,L1 Active Power,kW,34.36
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T10:50:00.000+00:00,busbar,,N Current (RMS),A,63.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.69
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.55
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.83
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.85
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T10:40:00.000+00:00,transformer,,Temperature,C,17.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T10:40:00.000+00:00,busbar,,L3 Active Power,kW,36.53
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T10:40:00.000+00:00,busbar,,L2 Active Power,kW,37.27
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T10:40:00.000+00:00,busbar,,L1 Active Power,kW,29.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T10:40:00.000+00:00,busbar,,N Current (RMS),A,59.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.82
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.22
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.06
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.27
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.34
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,48.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T10:30:00.000+00:00,transformer,,Temperature,C,17.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T10:30:00.000+00:00,busbar,,L3 Active Power,kW,30.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T10:30:00.000+00:00,busbar,,L2 Active Power,kW,31.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T10:30:00.000+00:00,busbar,,L1 Active Power,kW,29.09
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T10:30:00.000+00:00,busbar,,N Current (RMS),A,55.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.26
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.92
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.63
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,45.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.65
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.04
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.13
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T10:20:00.000+00:00,transformer,,Temperature,C,16.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T10:20:00.000+00:00,busbar,,L3 Active Power,kW,36.07
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T10:20:00.000+00:00,busbar,,L2 Active Power,kW,20.96
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T10:20:00.000+00:00,busbar,,L1 Active Power,kW,31.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T10:20:00.000+00:00,busbar,,N Current (RMS),A,69.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.99
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.27
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.79
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.59
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T10:10:00.000+00:00,transformer,,Temperature,C,16.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T10:10:00.000+00:00,busbar,,L3 Active Power,kW,31.58
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T10:10:00.000+00:00,busbar,,L2 Active Power,kW,25.08
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T10:10:00.000+00:00,busbar,,L1 Active Power,kW,27.56
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T10:10:00.000+00:00,busbar,,N Current (RMS),A,57.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.03
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.03
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.25
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.53
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.29
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.37
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T10:00:00.000+00:00,transformer,,Temperature,C,15.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T10:00:00.000+00:00,busbar,,L3 Active Power,kW,38.13
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T10:00:00.000+00:00,busbar,,L2 Active Power,kW,24.33
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T10:00:00.000+00:00,busbar,,L1 Active Power,kW,30.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T10:00:00.000+00:00,busbar,,N Current (RMS),A,70.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,161.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.83
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.83
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.45
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,54.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.05
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.67
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.99
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.55
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,49.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,109.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T09:50:00.000+00:00,transformer,,Temperature,C,15.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T09:50:00.000+00:00,busbar,,L3 Active Power,kW,33.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T09:50:00.000+00:00,busbar,,L2 Active Power,kW,27.82
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T09:50:00.000+00:00,busbar,,L1 Active Power,kW,38.99
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T09:50:00.000+00:00,busbar,,N Current (RMS),A,68.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.82
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.91
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.31
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.59
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.82
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,60.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,124.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T09:40:00.000+00:00,transformer,,Temperature,C,14.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T09:40:00.000+00:00,busbar,,L3 Active Power,kW,37.92
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T09:40:00.000+00:00,busbar,,L2 Active Power,kW,28.51
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T09:40:00.000+00:00,busbar,,L1 Active Power,kW,27.13
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T09:40:00.000+00:00,busbar,,N Current (RMS),A,67.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.65
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.08
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.08
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.44
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.61
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.51
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,59.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,121.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T09:30:00.000+00:00,transformer,,Temperature,C,13.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T09:30:00.000+00:00,busbar,,L3 Active Power,kW,44.26
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T09:30:00.000+00:00,busbar,,L2 Active Power,kW,28.95
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T09:30:00.000+00:00,busbar,,L1 Active Power,kW,25.59
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T09:30:00.000+00:00,busbar,,N Current (RMS),A,89.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,185.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.12
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.62
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.36
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.59
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,49.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T09:20:00.000+00:00,transformer,,Temperature,C,13.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T09:20:00.000+00:00,busbar,,L3 Active Power,kW,31.48
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T09:20:00.000+00:00,busbar,,L2 Active Power,kW,24.21
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T09:20:00.000+00:00,busbar,,L1 Active Power,kW,40.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T09:20:00.000+00:00,busbar,,N Current (RMS),A,78.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,167.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.77
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.64
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.43
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.28
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.29
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.25
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,49.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T09:10:00.000+00:00,transformer,,Temperature,C,12.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T09:10:00.000+00:00,busbar,,L3 Active Power,kW,30.52
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T09:10:00.000+00:00,busbar,,L2 Active Power,kW,33.93
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T09:10:00.000+00:00,busbar,,L1 Active Power,kW,31.67
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T09:10:00.000+00:00,busbar,,N Current (RMS),A,68.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.1
