Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.67
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.44
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.82
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.28
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.28
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,53.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T09:00:00.000+00:00,transformer,,Temperature,C,12.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T09:00:00.000+00:00,busbar,,L3 Active Power,kW,32.96
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T09:00:00.000+00:00,busbar,,L2 Active Power,kW,31.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T09:00:00.000+00:00,busbar,,L1 Active Power,kW,23.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T09:00:00.000+00:00,busbar,,N Current (RMS),A,66.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.63
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.55
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.96
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,68.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,110.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.91
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.03
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.13
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T08:50:00.000+00:00,transformer,,Temperature,C,11.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T08:50:00.000+00:00,busbar,,L3 Active Power,kW,41.39
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T08:50:00.000+00:00,busbar,,L2 Active Power,kW,26.58
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T08:50:00.000+00:00,busbar,,L1 Active Power,kW,23.09
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T08:50:00.000+00:00,busbar,,N Current (RMS),A,77.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,169.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.22
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.17
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.08
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.36
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,80.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,119.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.77
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.16
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.48
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.03
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T08:40:00.000+00:00,transformer,,Temperature,C,11.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.57
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T08:40:00.000+00:00,busbar,,L3 Active Power,kW,41.32
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T08:40:00.000+00:00,busbar,,L2 Active Power,kW,26.57
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T08:40:00.000+00:00,busbar,,L1 Active Power,kW,18.39
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T08:40:00.000+00:00,busbar,,N Current (RMS),A,89.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,170.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.08
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.01
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.24
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.63
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.33
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.03
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,48.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T08:30:00.000+00:00,transformer,,Temperature,C,11.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.85
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.59
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T08:30:00.000+00:00,busbar,,L3 Active Power,kW,30.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T08:30:00.000+00:00,busbar,,L2 Active Power,kW,25.35
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T08:30:00.000+00:00,busbar,,L1 Active Power,kW,22.27
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T08:30:00.000+00:00,busbar,,N Current (RMS),A,64.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.86
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.44
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.82
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.87
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.14
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,54.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T08:20:00.000+00:00,transformer,,Temperature,C,11.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.63
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.17
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T08:20:00.000+00:00,busbar,,L3 Active Power,kW,27.73
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T08:20:00.000+00:00,busbar,,L2 Active Power,kW,27.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T08:20:00.000+00:00,busbar,,L1 Active Power,kW,32.32
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T08:20:00.000+00:00,busbar,,N Current (RMS),A,66.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.89
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.96
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.07
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.08
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.48
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.04
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.09
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,55.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T08:10:00.000+00:00,transformer,,Temperature,C,11.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T08:10:00.000+00:00,busbar,,L3 Active Power,kW,26.37
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T08:10:00.000+00:00,busbar,,L2 Active Power,kW,23.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T08:10:00.000+00:00,busbar,,L1 Active Power,kW,34.69
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T08:10:00.000+00:00,busbar,,N Current (RMS),A,68.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.82
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.85
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.03
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.62
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.03
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.04
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T08:00:00.000+00:00,transformer,,Temperature,C,11.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T08:00:00.000+00:00,busbar,,L3 Active Power,kW,21.44
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T08:00:00.000+00:00,busbar,,L2 Active Power,kW,20.43
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T08:00:00.000+00:00,busbar,,L1 Active Power,kW,29.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T08:00:00.000+00:00,busbar,,N Current (RMS),A,64.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.86
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.24
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.52
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.19
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.46
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.73
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.16
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,43.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T07:50:00.000+00:00,transformer,,Temperature,C,11.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T07:50:00.000+00:00,busbar,,L3 Active Power,kW,22.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T07:50:00.000+00:00,busbar,,L2 Active Power,kW,22.34
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T07:50:00.000+00:00,busbar,,L1 Active Power,kW,20.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T07:50:00.000+00:00,busbar,,N Current (RMS),A,47.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.56
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.45
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,45.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.31
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.54
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.49
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.43
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T07:40:00.000+00:00,transformer,,Temperature,C,11.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T07:40:00.000+00:00,busbar,,L3 Active Power,kW,27.46
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T07:40:00.000+00:00,busbar,,L2 Active Power,kW,17.94
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T07:40:00.000+00:00,busbar,,L1 Active Power,kW,17.43
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T07:40:00.000+00:00,busbar,,N Current (RMS),A,60.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.04
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.36
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.24
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.98
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.51
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.25
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T07:30:00.000+00:00,transformer,,Temperature,C,11.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T07:30:00.000+00:00,busbar,,L3 Active Power,kW,24.38
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T07:30:00.000+00:00,busbar,,L2 Active Power,kW,21.55
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T07:30:00.000+00:00,busbar,,L1 Active Power,kW,18.61
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T07:30:00.000+00:00,busbar,,N Current (RMS),A,47.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.15
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.04
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.46
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.44
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.62
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.97
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.23
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T07:20:00.000+00:00,transformer,,Temperature,C,11.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.29
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T07:20:00.000+00:00,busbar,,L3 Active Power,kW,22.22
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T07:20:00.000+00:00,busbar,,L2 Active Power,kW,17.13
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T07:20:00.000+00:00,busbar,,L1 Active Power,kW,20.27
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T07:20:00.000+00:00,busbar,,N Current (RMS),A,44.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.22
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.38
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.44
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.18
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.16
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.74
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.34
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T07:10:00.000+00:00,transformer,,Temperature,C,11.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.79
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T07:10:00.000+00:00,busbar,,L3 Active Power,kW,20.38
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T07:10:00.000+00:00,busbar,,L2 Active Power,kW,15.12
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T07:10:00.000+00:00,busbar,,L1 Active Power,kW,19.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T07:10:00.000+00:00,busbar,,N Current (RMS),A,43.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.32
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.17
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.39
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.02
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.24
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T07:00:00.000+00:00,transformer,,Temperature,C,11.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T07:00:00.000+00:00,busbar,,L3 Active Power,kW,17.35
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T07:00:00.000+00:00,busbar,,L2 Active Power,kW,16.41
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T07:00:00.000+00:00,busbar,,L1 Active Power,kW,17.45
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T07:00:00.000+00:00,busbar,,N Current (RMS),A,41.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.93
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.98
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.29
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.29
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.06
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.89
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.29
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.5
