Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T06:50:00.000+00:00,transformer,,Temperature,C,11.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T06:50:00.000+00:00,busbar,,L3 Active Power,kW,17.27
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T06:50:00.000+00:00,busbar,,L2 Active Power,kW,10.13
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T06:50:00.000+00:00,busbar,,L1 Active Power,kW,17.05
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T06:50:00.000+00:00,busbar,,N Current (RMS),A,46.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.34
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.32
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.27
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T06:40:00.000+00:00,transformer,,Temperature,C,11.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.61
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T06:40:00.000+00:00,busbar,,L3 Active Power,kW,16.61
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T06:40:00.000+00:00,busbar,,L2 Active Power,kW,10.92
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T06:40:00.000+00:00,busbar,,L1 Active Power,kW,12.21
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T06:40:00.000+00:00,busbar,,N Current (RMS),A,38.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.83
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.48
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.97
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.47
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.55
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.94
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.38
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.05
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T06:30:00.000+00:00,transformer,,Temperature,C,11.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.37
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T06:30:00.000+00:00,busbar,,L3 Active Power,kW,16.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T06:30:00.000+00:00,busbar,,L2 Active Power,kW,11.87
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T06:30:00.000+00:00,busbar,,L1 Active Power,kW,14.02
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T06:30:00.000+00:00,busbar,,N Current (RMS),A,35.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.49
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.62
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.54
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.15
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.73
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.96
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T06:20:00.000+00:00,transformer,,Temperature,C,11.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.02
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T06:20:00.000+00:00,busbar,,L3 Active Power,kW,15.22
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T06:20:00.000+00:00,busbar,,L2 Active Power,kW,12.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T06:20:00.000+00:00,busbar,,L1 Active Power,kW,12.58
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T06:20:00.000+00:00,busbar,,N Current (RMS),A,33.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.86
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.48
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.31
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.57
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.79
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.93
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.87
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T06:10:00.000+00:00,transformer,,Temperature,C,11.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.04
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.67
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.08
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T06:10:00.000+00:00,busbar,,L3 Active Power,kW,9.65
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T06:10:00.000+00:00,busbar,,L2 Active Power,kW,10.41
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T06:10:00.000+00:00,busbar,,L1 Active Power,kW,13.17
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T06:10:00.000+00:00,busbar,,N Current (RMS),A,34.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.11
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.38
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.74
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.48
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.44
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.21
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T06:00:00.000+00:00,transformer,,Temperature,C,11.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.44
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.74
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T06:00:00.000+00:00,busbar,,L3 Active Power,kW,11.22
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T06:00:00.000+00:00,busbar,,L2 Active Power,kW,8.83
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T06:00:00.000+00:00,busbar,,L1 Active Power,kW,11.95
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T06:00:00.000+00:00,busbar,,N Current (RMS),A,32.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.96
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.52
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.02
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.57
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.05
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.19
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T05:50:00.000+00:00,transformer,,Temperature,C,11.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.99
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.09
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T05:50:00.000+00:00,busbar,,L3 Active Power,kW,11.01
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T05:50:00.000+00:00,busbar,,L2 Active Power,kW,8.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T05:50:00.000+00:00,busbar,,L1 Active Power,kW,13.83
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T05:50:00.000+00:00,busbar,,N Current (RMS),A,36.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.45
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.54
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.56
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.79
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.12
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T05:40:00.000+00:00,transformer,,Temperature,C,11.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.43
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.26
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.64
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T05:40:00.000+00:00,busbar,,L3 Active Power,kW,9.01
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T05:40:00.000+00:00,busbar,,L2 Active Power,kW,8.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T05:40:00.000+00:00,busbar,,L1 Active Power,kW,9.67
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T05:40:00.000+00:00,busbar,,N Current (RMS),A,26.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.63
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.47
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.97
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.37
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.56
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T05:30:00.000+00:00,transformer,,Temperature,C,11.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.87
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.62
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.01
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T05:30:00.000+00:00,busbar,,L3 Active Power,kW,9.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T05:30:00.000+00:00,busbar,,L2 Active Power,kW,9.03
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T05:30:00.000+00:00,busbar,,L1 Active Power,kW,10.38
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T05:30:00.000+00:00,busbar,,N Current (RMS),A,27.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.38
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.37
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.95
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,10.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.82
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.08
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.37
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.54
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T05:20:00.000+00:00,transformer,,Temperature,C,11.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.99
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.56
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.17
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T05:20:00.000+00:00,busbar,,L3 Active Power,kW,8.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T05:20:00.000+00:00,busbar,,L2 Active Power,kW,10.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T05:20:00.000+00:00,busbar,,L1 Active Power,kW,9.35
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T05:20:00.000+00:00,busbar,,N Current (RMS),A,27.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.43
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.28
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.05
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.05
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.63
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.45
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T05:10:00.000+00:00,transformer,,Temperature,C,11.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.18
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.24
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T05:10:00.000+00:00,busbar,,L3 Active Power,kW,9.34
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T05:10:00.000+00:00,busbar,,L2 Active Power,kW,12.09
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T05:10:00.000+00:00,busbar,,L1 Active Power,kW,11.73
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T05:10:00.000+00:00,busbar,,N Current (RMS),A,29.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.16
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.19
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.77
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.64
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.95
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.18
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T05:00:00.000+00:00,transformer,,Temperature,C,11.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.48
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.03
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.52
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T05:00:00.000+00:00,busbar,,L3 Active Power,kW,9.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T05:00:00.000+00:00,busbar,,L2 Active Power,kW,11.15
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T05:00:00.000+00:00,busbar,,L1 Active Power,kW,9.99
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T05:00:00.000+00:00,busbar,,N Current (RMS),A,26.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.52
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,10.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.67
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.18
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.98
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T04:50:00.000+00:00,transformer,,Temperature,C,11.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.63
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.12
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T04:50:00.000+00:00,busbar,,L3 Active Power,kW,10.55
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T04:50:00.000+00:00,busbar,,L2 Active Power,kW,11.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T04:50:00.000+00:00,busbar,,L1 Active Power,kW,10.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T04:50:00.000+00:00,busbar,,N Current (RMS),A,27.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.96
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.25
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.35
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.41
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,9.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.74
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.96
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.26
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.28
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T04:40:00.000+00:00,transformer,,Temperature,C,11.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.85
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.39
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.67
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T04:40:00.000+00:00,busbar,,L3 Active Power,kW,10.21
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T04:40:00.000+00:00,busbar,,L2 Active Power,kW,9.61
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T04:40:00.000+00:00,busbar,,L1 Active Power,kW,12.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T04:40:00.000+00:00,busbar,,N Current (RMS),A,27.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
