Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T02:20:00.000+00:00,transformer,,Temperature,C,12.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.24
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.99
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T02:20:00.000+00:00,busbar,,L3 Active Power,kW,9.39
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T02:20:00.000+00:00,busbar,,L2 Active Power,kW,8.59
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T02:20:00.000+00:00,busbar,,L1 Active Power,kW,9.92
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T02:20:00.000+00:00,busbar,,N Current (RMS),A,28.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.93
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.36
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.31
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.05
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.01
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.42
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T02:10:00.000+00:00,transformer,,Temperature,C,12.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.49
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.12
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.42
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T02:10:00.000+00:00,busbar,,L3 Active Power,kW,9.93
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T02:10:00.000+00:00,busbar,,L2 Active Power,kW,8.79
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T02:10:00.000+00:00,busbar,,L1 Active Power,kW,10.31
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T02:10:00.000+00:00,busbar,,N Current (RMS),A,29.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.95
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.87
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.94
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.63
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.31
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T02:00:00.000+00:00,transformer,,Temperature,C,12.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.14
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.64
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T02:00:00.000+00:00,busbar,,L3 Active Power,kW,7.63
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T02:00:00.000+00:00,busbar,,L2 Active Power,kW,9.83
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T02:00:00.000+00:00,busbar,,L1 Active Power,kW,10.18
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T02:00:00.000+00:00,busbar,,N Current (RMS),A,29.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.67
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.67
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.59
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.18
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.98
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.79
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.96
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.36
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T01:50:00.000+00:00,transformer,,Temperature,C,12.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.65
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.16
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T01:50:00.000+00:00,busbar,,L3 Active Power,kW,7.63
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T01:50:00.000+00:00,busbar,,L2 Active Power,kW,8.95
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T01:50:00.000+00:00,busbar,,L1 Active Power,kW,9.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T01:50:00.000+00:00,busbar,,N Current (RMS),A,29.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.08
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.38
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.35
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.09
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.49
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.07
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T01:40:00.000+00:00,transformer,,Temperature,C,12.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.39
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.23
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T01:40:00.000+00:00,busbar,,L3 Active Power,kW,7.58
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T01:40:00.000+00:00,busbar,,L2 Active Power,kW,8.57
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T01:40:00.000+00:00,busbar,,L1 Active Power,kW,12.77
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T01:40:00.000+00:00,busbar,,N Current (RMS),A,34.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.69
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.53
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.74
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.07
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.34
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.32
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T01:30:00.000+00:00,transformer,,Temperature,C,12.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.01
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.12
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T01:30:00.000+00:00,busbar,,L3 Active Power,kW,7.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T01:30:00.000+00:00,busbar,,L2 Active Power,kW,8.87
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T01:30:00.000+00:00,busbar,,L1 Active Power,kW,9.52
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T01:30:00.000+00:00,busbar,,N Current (RMS),A,29.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.86
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.28
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.25
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.06
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.87
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.24
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T01:20:00.000+00:00,transformer,,Temperature,C,13.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.54
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T01:20:00.000+00:00,busbar,,L3 Active Power,kW,7.86
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T01:20:00.000+00:00,busbar,,L2 Active Power,kW,8.15
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T01:20:00.000+00:00,busbar,,L1 Active Power,kW,10.49
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T01:20:00.000+00:00,busbar,,N Current (RMS),A,30.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.03
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.18
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.74
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.15
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.15
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.85
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.24
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T01:10:00.000+00:00,transformer,,Temperature,C,13.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.61
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.35
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T01:10:00.000+00:00,busbar,,L3 Active Power,kW,7.99
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T01:10:00.000+00:00,busbar,,L2 Active Power,kW,8.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T01:10:00.000+00:00,busbar,,L1 Active Power,kW,11.42
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T01:10:00.000+00:00,busbar,,N Current (RMS),A,31.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.92
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.15
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.57
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.79
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.92
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.51
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.65
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.06
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T01:00:00.000+00:00,transformer,,Temperature,C,13.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.13
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.01
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T01:00:00.000+00:00,busbar,,L3 Active Power,kW,9.43
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T01:00:00.000+00:00,busbar,,L2 Active Power,kW,12.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T01:00:00.000+00:00,busbar,,L1 Active Power,kW,13.63
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T01:00:00.000+00:00,busbar,,N Current (RMS),A,36.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.07
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.34
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.06
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.96
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.05
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.23
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.18
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.62
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T00:50:00.000+00:00,transformer,,Temperature,C,13.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.13
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T00:50:00.000+00:00,busbar,,L3 Active Power,kW,8.31
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T00:50:00.000+00:00,busbar,,L2 Active Power,kW,14.52
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T00:50:00.000+00:00,busbar,,L1 Active Power,kW,12.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T00:50:00.000+00:00,busbar,,N Current (RMS),A,41.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.67
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.95
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.85
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.77
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.65
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.56
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.89
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.04
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T00:40:00.000+00:00,transformer,,Temperature,C,13.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.43
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T00:40:00.000+00:00,busbar,,L3 Active Power,kW,8.51
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T00:40:00.000+00:00,busbar,,L2 Active Power,kW,12.73
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T00:40:00.000+00:00,busbar,,L1 Active Power,kW,10.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T00:40:00.000+00:00,busbar,,N Current (RMS),A,37.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.08
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.79
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.55
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.36
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.98
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T00:30:00.000+00:00,transformer,,Temperature,C,13.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.65
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.18
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T00:30:00.000+00:00,busbar,,L3 Active Power,kW,9.06
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T00:30:00.000+00:00,busbar,,L2 Active Power,kW,14.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T00:30:00.000+00:00,busbar,,L1 Active Power,kW,13.74
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T00:30:00.000+00:00,busbar,,N Current (RMS),A,39.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.31
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.97
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.58
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.45
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.08
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T00:20:00.000+00:00,transformer,,Temperature,C,14.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.59
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.57
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T00:20:00.000+00:00,busbar,,L3 Active Power,kW,8.99
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T00:20:00.000+00:00,busbar,,L2 Active Power,kW,11.43
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T00:20:00.000+00:00,busbar,,L1 Active Power,kW,12.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T00:20:00.000+00:00,busbar,,N Current (RMS),A,37.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.59
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.73
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.52
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.09
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.42
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T00:10:00.000+00:00,transformer,,Temperature,C,14.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.94
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.67
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T00:10:00.000+00:00,busbar,,L3 Active Power,kW,9.18
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T00:10:00.000+00:00,busbar,,L2 Active Power,kW,11.67
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T00:10:00.000+00:00,busbar,,L1 Active Power,kW,15.15
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T00:10:00.000+00:00,busbar,,N Current (RMS),A,40.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
851869,DOVE CLOSE - BURNTWOOD,2023-02-26T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
