Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.73
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.29
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.86
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T21:50:00.000+00:00,busbar,,L3 Active Power,kW,22.14
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T21:50:00.000+00:00,busbar,,L2 Active Power,kW,33.17
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T21:50:00.000+00:00,busbar,,L1 Active Power,kW,20.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T21:50:00.000+00:00,busbar,,N Current (RMS),A,78.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.02
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.87
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.97
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.32
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.64
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.64
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,66.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T21:40:00.000+00:00,transformer,,Temperature,C,16.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.96
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.15
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.94
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T21:40:00.000+00:00,busbar,,L3 Active Power,kW,21.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T21:40:00.000+00:00,busbar,,L2 Active Power,kW,36.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T21:40:00.000+00:00,busbar,,L1 Active Power,kW,22.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T21:40:00.000+00:00,busbar,,N Current (RMS),A,87.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.18
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.23
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.35
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.79
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.31
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.08
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.63
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.38
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.58
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,58.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T21:30:00.000+00:00,transformer,,Temperature,C,16.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.52
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.05
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.56
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T21:30:00.000+00:00,busbar,,L3 Active Power,kW,26.87
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T21:30:00.000+00:00,busbar,,L2 Active Power,kW,34.74
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T21:30:00.000+00:00,busbar,,L1 Active Power,kW,27.37
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T21:30:00.000+00:00,busbar,,N Current (RMS),A,71.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.25
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.98
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.34
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.61
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.79
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,64.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T21:20:00.000+00:00,transformer,,Temperature,C,16.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.62
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.25
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.92
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T21:20:00.000+00:00,busbar,,L3 Active Power,kW,26.64
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T21:20:00.000+00:00,busbar,,L2 Active Power,kW,35.64
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T21:20:00.000+00:00,busbar,,L1 Active Power,kW,23.13
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T21:20:00.000+00:00,busbar,,N Current (RMS),A,79.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.85
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.19
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.01
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.64
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.92
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.36
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.51
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,62.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,110.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T21:10:00.000+00:00,transformer,,Temperature,C,16.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.36
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.85
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.58
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T21:10:00.000+00:00,busbar,,L3 Active Power,kW,26.77
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T21:10:00.000+00:00,busbar,,L2 Active Power,kW,36.55
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T21:10:00.000+00:00,busbar,,L1 Active Power,kW,24.33
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T21:10:00.000+00:00,busbar,,N Current (RMS),A,78.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.37
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.69
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.58
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.47
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.31
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.82
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.92
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.33
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.94
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.46
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,57.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T21:00:00.000+00:00,transformer,,Temperature,C,16.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.57
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.35
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.98
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T21:00:00.000+00:00,busbar,,L3 Active Power,kW,27.02
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T21:00:00.000+00:00,busbar,,L2 Active Power,kW,34.52
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T21:00:00.000+00:00,busbar,,L1 Active Power,kW,22.93
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T21:00:00.000+00:00,busbar,,N Current (RMS),A,77.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.49
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.51
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.51
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.15
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.29
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.28
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.67
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.32
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.05
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.31
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,56.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T20:50:00.000+00:00,transformer,,Temperature,C,17.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.27
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.13
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.42
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T20:50:00.000+00:00,busbar,,L3 Active Power,kW,30.83
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T20:50:00.000+00:00,busbar,,L2 Active Power,kW,32.19
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T20:50:00.000+00:00,busbar,,L1 Active Power,kW,22.02
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T20:50:00.000+00:00,busbar,,N Current (RMS),A,74.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.51
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.23
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.54
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.08
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.19
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.15
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.85
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.38
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.82
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.65
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,57.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T20:40:00.000+00:00,transformer,,Temperature,C,17.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.25
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T20:40:00.000+00:00,busbar,,L3 Active Power,kW,26.61
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T20:40:00.000+00:00,busbar,,L2 Active Power,kW,33.36
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T20:40:00.000+00:00,busbar,,L1 Active Power,kW,23.73
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T20:40:00.000+00:00,busbar,,N Current (RMS),A,73.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.21
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.15
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.69
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.39
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.59
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.16
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.17
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.61
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,56.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T20:30:00.000+00:00,transformer,,Temperature,C,17.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.74
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T20:30:00.000+00:00,busbar,,L3 Active Power,kW,27.06
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T20:30:00.000+00:00,busbar,,L2 Active Power,kW,33.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T20:30:00.000+00:00,busbar,,L1 Active Power,kW,27.77
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T20:30:00.000+00:00,busbar,,N Current (RMS),A,73.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.07
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.49
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.16
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.13
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.42
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.64
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.73
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.14
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.18
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,63.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,110.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T20:20:00.000+00:00,transformer,,Temperature,C,17.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.64
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.09
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T20:20:00.000+00:00,busbar,,L3 Active Power,kW,28.21
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T20:20:00.000+00:00,busbar,,L2 Active Power,kW,35.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T20:20:00.000+00:00,busbar,,L1 Active Power,kW,26.31
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T20:20:00.000+00:00,busbar,,N Current (RMS),A,75.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.02
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.23
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.62
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.92
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.14
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.51
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.96
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.53
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,66.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,119.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T20:10:00.000+00:00,transformer,,Temperature,C,17.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.67
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T20:10:00.000+00:00,busbar,,L3 Active Power,kW,27.19
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T20:10:00.000+00:00,busbar,,L2 Active Power,kW,37.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T20:10:00.000+00:00,busbar,,L1 Active Power,kW,32.45
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T20:10:00.000+00:00,busbar,,N Current (RMS),A,78.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.89
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.85
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.95
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.92
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.54
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.43
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,76.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,132.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T20:00:00.000+00:00,transformer,,Temperature,C,17.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.63
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T20:00:00.000+00:00,busbar,,L3 Active Power,kW,32.55
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T20:00:00.000+00:00,busbar,,L2 Active Power,kW,44.27
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T20:00:00.000+00:00,busbar,,L1 Active Power,kW,32.29
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T20:00:00.000+00:00,busbar,,N Current (RMS),A,89.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,181.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.02
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.09
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.42
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.73
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.23
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.53
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,73.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,125.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T19:50:00.000+00:00,transformer,,Temperature,C,17.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.77
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T19:50:00.000+00:00,busbar,,L3 Active Power,kW,34.64
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T19:50:00.000+00:00,busbar,,L2 Active Power,kW,42.63
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T19:50:00.000+00:00,busbar,,L1 Active Power,kW,28.42
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T19:50:00.000+00:00,busbar,,N Current (RMS),A,88.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,175.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.43
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.93
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.55
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.48
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.11
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.95
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,63.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,113.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T19:40:00.000+00:00,transformer,,Temperature,C,17.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.45
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T19:40:00.000+00:00,busbar,,L3 Active Power,kW,30.53
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T19:40:00.000+00:00,busbar,,L2 Active Power,kW,43.54
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T19:40:00.000+00:00,busbar,,L1 Active Power,kW,25.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T19:40:00.000+00:00,busbar,,N Current (RMS),A,97.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,179.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.96
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.86
