Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.33
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.63
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.08
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.45
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.44
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.69
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,70.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,129.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T19:30:00.000+00:00,transformer,,Temperature,C,17.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T19:30:00.000+00:00,busbar,,L3 Active Power,kW,30.32
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T19:30:00.000+00:00,busbar,,L2 Active Power,kW,43.94
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T19:30:00.000+00:00,busbar,,L1 Active Power,kW,29.02
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T19:30:00.000+00:00,busbar,,N Current (RMS),A,94.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,181.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.39
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.07
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.17
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.74
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.35
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.83
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.34
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.98
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,61.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,117.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T19:20:00.000+00:00,transformer,,Temperature,C,17.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T19:20:00.000+00:00,busbar,,L3 Active Power,kW,30.22
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T19:20:00.000+00:00,busbar,,L2 Active Power,kW,42.06
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T19:20:00.000+00:00,busbar,,L1 Active Power,kW,28.05
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T19:20:00.000+00:00,busbar,,N Current (RMS),A,88.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,174.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.96
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.95
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.31
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.03
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.65
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.27
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.49
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.43
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,64.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,115.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T19:10:00.000+00:00,transformer,,Temperature,C,17.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T19:10:00.000+00:00,busbar,,L3 Active Power,kW,27.43
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T19:10:00.000+00:00,busbar,,L2 Active Power,kW,40.19
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T19:10:00.000+00:00,busbar,,L1 Active Power,kW,28.46
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T19:10:00.000+00:00,busbar,,N Current (RMS),A,88.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,166.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.03
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.92
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.11
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.08
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.02
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.46
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,55.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,111.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T19:00:00.000+00:00,transformer,,Temperature,C,17.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T19:00:00.000+00:00,busbar,,L3 Active Power,kW,39.11
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T19:00:00.000+00:00,busbar,,L2 Active Power,kW,41.12
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T19:00:00.000+00:00,busbar,,L1 Active Power,kW,32.86
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T19:00:00.000+00:00,busbar,,N Current (RMS),A,80.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,163.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,169.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.67
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.82
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.61
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.23
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.16
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.27
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.43
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.61
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,52.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,109.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,123.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T18:50:00.000+00:00,transformer,,Temperature,C,17.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T18:50:00.000+00:00,busbar,,L3 Active Power,kW,42.25
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T18:50:00.000+00:00,busbar,,L2 Active Power,kW,48.42
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T18:50:00.000+00:00,busbar,,L1 Active Power,kW,35.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T18:50:00.000+00:00,busbar,,N Current (RMS),A,86.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,174.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,201.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.55
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.74
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,50.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,127.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T18:40:00.000+00:00,transformer,,Temperature,C,17.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T18:40:00.000+00:00,busbar,,L3 Active Power,kW,42.55
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T18:40:00.000+00:00,busbar,,L2 Active Power,kW,51.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T18:40:00.000+00:00,busbar,,L1 Active Power,kW,43.28
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T18:40:00.000+00:00,busbar,,N Current (RMS),A,79.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,175.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,211.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,179.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.94
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.89
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.64
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.05
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.11
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.18
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.12
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.87
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,51.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,112.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T18:30:00.000+00:00,transformer,,Temperature,C,17.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T18:30:00.000+00:00,busbar,,L3 Active Power,kW,41.11
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T18:30:00.000+00:00,busbar,,L2 Active Power,kW,47.01
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T18:30:00.000+00:00,busbar,,L1 Active Power,kW,48.52
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T18:30:00.000+00:00,busbar,,N Current (RMS),A,78.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,170.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,195.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,201.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.01
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.82
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,54.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.38
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.34
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.08
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.36
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,46.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T18:20:00.000+00:00,transformer,,Temperature,C,17.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T18:20:00.000+00:00,busbar,,L3 Active Power,kW,36.01
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T18:20:00.000+00:00,busbar,,L2 Active Power,kW,50.09
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T18:20:00.000+00:00,busbar,,L1 Active Power,kW,39.17
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T18:20:00.000+00:00,busbar,,N Current (RMS),A,88.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,207.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.42
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.79
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.82
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.23
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.16
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.54
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,52.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T18:10:00.000+00:00,transformer,,Temperature,C,16.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T18:10:00.000+00:00,busbar,,L3 Active Power,kW,38.65
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T18:10:00.000+00:00,busbar,,L2 Active Power,kW,47.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T18:10:00.000+00:00,busbar,,L1 Active Power,kW,38.33
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T18:10:00.000+00:00,busbar,,N Current (RMS),A,79.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,160.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,197.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.04
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.27
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.32
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.08
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.08
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.46
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,61.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,120.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T18:00:00.000+00:00,transformer,,Temperature,C,16.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T18:00:00.000+00:00,busbar,,L3 Active Power,kW,40.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T18:00:00.000+00:00,busbar,,L2 Active Power,kW,47.12
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T18:00:00.000+00:00,busbar,,L1 Active Power,kW,40.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T18:00:00.000+00:00,busbar,,N Current (RMS),A,78.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,169.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,194.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,169.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.55
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.28
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.65
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,51.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.53
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.43
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.09
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.99
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,45.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T17:50:00.000+00:00,transformer,,Temperature,C,16.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T17:50:00.000+00:00,busbar,,L3 Active Power,kW,40.25
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T17:50:00.000+00:00,busbar,,L2 Active Power,kW,42.37
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T17:50:00.000+00:00,busbar,,L1 Active Power,kW,34.64
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T17:50:00.000+00:00,busbar,,N Current (RMS),A,71.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,166.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,175.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.64
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.95
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.03
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,47.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.98
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.85
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T17:40:00.000+00:00,transformer,,Temperature,C,16.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T17:40:00.000+00:00,busbar,,L3 Active Power,kW,46.24
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T17:40:00.000+00:00,busbar,,L2 Active Power,kW,37.94
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T17:40:00.000+00:00,busbar,,L1 Active Power,kW,33.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T17:40:00.000+00:00,busbar,,N Current (RMS),A,74.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,188.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.14
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.23
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.29
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.61
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.03
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,61.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,122.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T17:30:00.000+00:00,transformer,,Temperature,C,16.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.15
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.01
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T17:30:00.000+00:00,busbar,,L3 Active Power,kW,43.73
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T17:30:00.000+00:00,busbar,,L2 Active Power,kW,33.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T17:30:00.000+00:00,busbar,,L1 Active Power,kW,41.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T17:30:00.000+00:00,busbar,,N Current (RMS),A,69.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,179.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,171.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.74
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.35
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.64
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.55
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.02
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.28
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,64.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,124.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T17:20:00.000+00:00,transformer,,Temperature,C,16.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
