Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.99
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T17:20:00.000+00:00,busbar,,L3 Active Power,kW,38.44
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T17:20:00.000+00:00,busbar,,L2 Active Power,kW,33.37
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T17:20:00.000+00:00,busbar,,L1 Active Power,kW,42.92
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T17:20:00.000+00:00,busbar,,N Current (RMS),A,77.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,176.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.12
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.15
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.02
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.86
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.56
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.41
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,49.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,125.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T17:10:00.000+00:00,transformer,,Temperature,C,15.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.37
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T17:10:00.000+00:00,busbar,,L3 Active Power,kW,39.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T17:10:00.000+00:00,busbar,,L2 Active Power,kW,45.45
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T17:10:00.000+00:00,busbar,,L1 Active Power,kW,42.42
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T17:10:00.000+00:00,busbar,,N Current (RMS),A,74.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,187.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,174.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.24
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.43
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.27
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.56
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.69
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.16
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,46.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T17:00:00.000+00:00,transformer,,Temperature,C,15.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.28
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.12
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.32
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T17:00:00.000+00:00,busbar,,L3 Active Power,kW,35.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T17:00:00.000+00:00,busbar,,L2 Active Power,kW,29.11
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T17:00:00.000+00:00,busbar,,L1 Active Power,kW,38.43
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T17:00:00.000+00:00,busbar,,N Current (RMS),A,71.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.28
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.52
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.91
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.19
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.77
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.82
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.65
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.11
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,46.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T16:50:00.000+00:00,transformer,,Temperature,C,15.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.31
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.19
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T16:50:00.000+00:00,busbar,,L3 Active Power,kW,32.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T16:50:00.000+00:00,busbar,,L2 Active Power,kW,27.17
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T16:50:00.000+00:00,busbar,,L1 Active Power,kW,39.03
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T16:50:00.000+00:00,busbar,,N Current (RMS),A,75.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.86
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.01
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.38
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.16
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.83
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.54
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.58
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.52
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,52.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T16:40:00.000+00:00,transformer,,Temperature,C,15.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.01
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T16:40:00.000+00:00,busbar,,L3 Active Power,kW,29.41
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T16:40:00.000+00:00,busbar,,L2 Active Power,kW,25.59
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T16:40:00.000+00:00,busbar,,L1 Active Power,kW,38.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T16:40:00.000+00:00,busbar,,N Current (RMS),A,77.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.74
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.13
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.08
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.02
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.96
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.55
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.96
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.59
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.27
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,43.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T16:30:00.000+00:00,transformer,,Temperature,C,15.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.47
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T16:30:00.000+00:00,busbar,,L3 Active Power,kW,24.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T16:30:00.000+00:00,busbar,,L2 Active Power,kW,25.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T16:30:00.000+00:00,busbar,,L1 Active Power,kW,32.36
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T16:30:00.000+00:00,busbar,,N Current (RMS),A,63.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.58
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.64
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.12
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.19
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.27
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.74
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,51.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T16:20:00.000+00:00,transformer,,Temperature,C,16.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.54
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T16:20:00.000+00:00,busbar,,L3 Active Power,kW,23.32
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T16:20:00.000+00:00,busbar,,L2 Active Power,kW,25.63
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T16:20:00.000+00:00,busbar,,L1 Active Power,kW,33.85
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T16:20:00.000+00:00,busbar,,N Current (RMS),A,72.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.43
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.05
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.99
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.83
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.02
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.62
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.53
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T16:10:00.000+00:00,transformer,,Temperature,C,16.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.52
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.51
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T16:10:00.000+00:00,busbar,,L3 Active Power,kW,25.45
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T16:10:00.000+00:00,busbar,,L2 Active Power,kW,31.67
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T16:10:00.000+00:00,busbar,,L1 Active Power,kW,27.52
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T16:10:00.000+00:00,busbar,,N Current (RMS),A,68.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.52
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.37
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.48
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.65
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.28
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.37
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T16:00:00.000+00:00,transformer,,Temperature,C,16.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.19
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.74
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T16:00:00.000+00:00,busbar,,L3 Active Power,kW,26.17
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T16:00:00.000+00:00,busbar,,L2 Active Power,kW,30.17
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T16:00:00.000+00:00,busbar,,L1 Active Power,kW,25.74
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T16:00:00.000+00:00,busbar,,N Current (RMS),A,57.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.06
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.65
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.73
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.44
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.26
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.97
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T15:50:00.000+00:00,transformer,,Temperature,C,15.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T15:50:00.000+00:00,busbar,,L3 Active Power,kW,26.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T15:50:00.000+00:00,busbar,,L2 Active Power,kW,31.67
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T15:50:00.000+00:00,busbar,,L1 Active Power,kW,25.62
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T15:50:00.000+00:00,busbar,,N Current (RMS),A,58.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.97
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.63
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.07
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.56
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.48
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.11
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.77
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.93
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T15:40:00.000+00:00,transformer,,Temperature,C,15.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.01
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T15:40:00.000+00:00,busbar,,L3 Active Power,kW,23.08
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T15:40:00.000+00:00,busbar,,L2 Active Power,kW,34.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T15:40:00.000+00:00,busbar,,L1 Active Power,kW,24.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T15:40:00.000+00:00,busbar,,N Current (RMS),A,68.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.01
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.43
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.53
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.35
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.57
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.97
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.57
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,44.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T15:30:00.000+00:00,transformer,,Temperature,C,15.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.33
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T15:30:00.000+00:00,busbar,,L3 Active Power,kW,19.58
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T15:30:00.000+00:00,busbar,,L2 Active Power,kW,33.39
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T15:30:00.000+00:00,busbar,,L1 Active Power,kW,23.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T15:30:00.000+00:00,busbar,,N Current (RMS),A,74.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.69
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.92
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.95
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.62
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T15:20:00.000+00:00,transformer,,Temperature,C,15.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.17
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T15:20:00.000+00:00,busbar,,L3 Active Power,kW,18.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T15:20:00.000+00:00,busbar,,L2 Active Power,kW,26.73
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T15:20:00.000+00:00,busbar,,L1 Active Power,kW,23.57
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T15:20:00.000+00:00,busbar,,N Current (RMS),A,60.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.74
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.45
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.21
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.59
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T15:10:00.000+00:00,transformer,,Temperature,C,15.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.48
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.45
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.85
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T15:10:00.000+00:00,busbar,,L3 Active Power,kW,19.95
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T15:10:00.000+00:00,busbar,,L2 Active Power,kW,27.37
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T15:10:00.000+00:00,busbar,,L1 Active Power,kW,23.13
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T15:10:00.000+00:00,busbar,,N Current (RMS),A,56.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.83
