Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.18
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.83
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.14
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.16
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.36
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T15:00:00.000+00:00,transformer,,Temperature,C,15.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.92
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T15:00:00.000+00:00,busbar,,L3 Active Power,kW,22.99
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T15:00:00.000+00:00,busbar,,L2 Active Power,kW,20.38
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T15:00:00.000+00:00,busbar,,L1 Active Power,kW,20.19
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T15:00:00.000+00:00,busbar,,N Current (RMS),A,48.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.64
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.52
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.59
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.12
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.69
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T14:50:00.000+00:00,transformer,,Temperature,C,16.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.16
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.87
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T14:50:00.000+00:00,busbar,,L3 Active Power,kW,25.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T14:50:00.000+00:00,busbar,,L2 Active Power,kW,21.03
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T14:50:00.000+00:00,busbar,,L1 Active Power,kW,22.21
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T14:50:00.000+00:00,busbar,,N Current (RMS),A,52.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.19
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.14
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.22
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.48
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.64
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.32
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.16
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T14:40:00.000+00:00,transformer,,Temperature,C,16.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T14:40:00.000+00:00,busbar,,L3 Active Power,kW,22.83
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T14:40:00.000+00:00,busbar,,L2 Active Power,kW,22.46
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T14:40:00.000+00:00,busbar,,L1 Active Power,kW,22.38
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T14:40:00.000+00:00,busbar,,N Current (RMS),A,48.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.52
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.37
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.63
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.15
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.49
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.64
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T14:30:00.000+00:00,transformer,,Temperature,C,16.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.96
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T14:30:00.000+00:00,busbar,,L3 Active Power,kW,22.23
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T14:30:00.000+00:00,busbar,,L2 Active Power,kW,18.86
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T14:30:00.000+00:00,busbar,,L1 Active Power,kW,23.28
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T14:30:00.000+00:00,busbar,,N Current (RMS),A,46.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.51
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.97
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.07
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.28
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.44
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.02
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.48
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.03
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T14:20:00.000+00:00,transformer,,Temperature,C,16.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.16
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.77
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T14:20:00.000+00:00,busbar,,L3 Active Power,kW,22.53
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T14:20:00.000+00:00,busbar,,L2 Active Power,kW,18.45
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T14:20:00.000+00:00,busbar,,L1 Active Power,kW,25.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T14:20:00.000+00:00,busbar,,N Current (RMS),A,50.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.36
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.69
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.93
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.21
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.42
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T14:10:00.000+00:00,transformer,,Temperature,C,15.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.57
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T14:10:00.000+00:00,busbar,,L3 Active Power,kW,20.02
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T14:10:00.000+00:00,busbar,,L2 Active Power,kW,17.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T14:10:00.000+00:00,busbar,,L1 Active Power,kW,23.11
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T14:10:00.000+00:00,busbar,,N Current (RMS),A,51.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.06
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.56
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.91
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.77
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.34
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.04
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T14:00:00.000+00:00,transformer,,Temperature,C,15.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.35
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T14:00:00.000+00:00,busbar,,L3 Active Power,kW,15.83
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T14:00:00.000+00:00,busbar,,L2 Active Power,kW,18.89
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T14:00:00.000+00:00,busbar,,L1 Active Power,kW,24.45
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T14:00:00.000+00:00,busbar,,N Current (RMS),A,52.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.43
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.49
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.23
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.94
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.46
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.96
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.23
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T13:50:00.000+00:00,transformer,,Temperature,C,15.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T13:50:00.000+00:00,busbar,,L3 Active Power,kW,22.89
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T13:50:00.000+00:00,busbar,,L2 Active Power,kW,25.45
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T13:50:00.000+00:00,busbar,,L1 Active Power,kW,22.46
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T13:50:00.000+00:00,busbar,,N Current (RMS),A,52.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.12
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.54
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.15
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.82
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.98
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.65
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.01
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T13:40:00.000+00:00,transformer,,Temperature,C,15.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.19
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.85
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T13:40:00.000+00:00,busbar,,L3 Active Power,kW,19.77
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T13:40:00.000+00:00,busbar,,L2 Active Power,kW,25.54
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T13:40:00.000+00:00,busbar,,L1 Active Power,kW,18.16
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T13:40:00.000+00:00,busbar,,N Current (RMS),A,56.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.99
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.59
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.09
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.74
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.03
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,51.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T13:30:00.000+00:00,transformer,,Temperature,C,15.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.03
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T13:30:00.000+00:00,busbar,,L3 Active Power,kW,19.73
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T13:30:00.000+00:00,busbar,,L2 Active Power,kW,25.22
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T13:30:00.000+00:00,busbar,,L1 Active Power,kW,26.62
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T13:30:00.000+00:00,busbar,,N Current (RMS),A,62.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.22
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.79
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.32
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.86
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.58
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.87
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,49.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T13:20:00.000+00:00,transformer,,Temperature,C,15.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.59
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.59
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.98
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T13:20:00.000+00:00,busbar,,L3 Active Power,kW,19.08
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T13:20:00.000+00:00,busbar,,L2 Active Power,kW,23.37
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T13:20:00.000+00:00,busbar,,L1 Active Power,kW,26.18
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T13:20:00.000+00:00,busbar,,N Current (RMS),A,57.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.83
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.16
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.77
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.28
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.31
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T13:10:00.000+00:00,transformer,,Temperature,C,15.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.62
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.69
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T13:10:00.000+00:00,busbar,,L3 Active Power,kW,23.17
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T13:10:00.000+00:00,busbar,,L2 Active Power,kW,30.12
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T13:10:00.000+00:00,busbar,,L1 Active Power,kW,20.14
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T13:10:00.000+00:00,busbar,,N Current (RMS),A,59.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.62
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.46
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.09
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.79
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.32
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.18
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.12
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T13:00:00.000+00:00,transformer,,Temperature,C,15.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.38
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.48
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T13:00:00.000+00:00,busbar,,L3 Active Power,kW,24.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T13:00:00.000+00:00,busbar,,L2 Active Power,kW,30.59
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T13:00:00.000+00:00,busbar,,L1 Active Power,kW,19.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T13:00:00.000+00:00,busbar,,N Current (RMS),A,58.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.38
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.46
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.48
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.97
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.32
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.13
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.42
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.11
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T12:50:00.000+00:00,transformer,,Temperature,C,15.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.91
