Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.54
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.62
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.28
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.32
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,48.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T10:30:00.000+00:00,transformer,,Temperature,C,14.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.18
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.99
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T10:30:00.000+00:00,busbar,,L3 Active Power,kW,35.56
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T10:30:00.000+00:00,busbar,,L2 Active Power,kW,26.11
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T10:30:00.000+00:00,busbar,,L1 Active Power,kW,21.86
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T10:30:00.000+00:00,busbar,,N Current (RMS),A,65.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.83
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.69
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.01
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.41
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.83
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.13
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T10:20:00.000+00:00,transformer,,Temperature,C,14.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.91
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T10:20:00.000+00:00,busbar,,L3 Active Power,kW,23.24
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T10:20:00.000+00:00,busbar,,L2 Active Power,kW,27.51
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T10:20:00.000+00:00,busbar,,L1 Active Power,kW,24.13
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T10:20:00.000+00:00,busbar,,N Current (RMS),A,48.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.14
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.97
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.41
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.22
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.99
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.83
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T10:10:00.000+00:00,transformer,,Temperature,C,14.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.03
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T10:10:00.000+00:00,busbar,,L3 Active Power,kW,26.85
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T10:10:00.000+00:00,busbar,,L2 Active Power,kW,23.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T10:10:00.000+00:00,busbar,,L1 Active Power,kW,19.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T10:10:00.000+00:00,busbar,,N Current (RMS),A,49.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.92
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.09
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.27
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.45
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.04
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.44
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T10:00:00.000+00:00,transformer,,Temperature,C,13.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.09
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.33
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T10:00:00.000+00:00,busbar,,L3 Active Power,kW,23.09
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T10:00:00.000+00:00,busbar,,L2 Active Power,kW,26.12
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T10:00:00.000+00:00,busbar,,L1 Active Power,kW,18.89
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T10:00:00.000+00:00,busbar,,N Current (RMS),A,54.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.34
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.04
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.52
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.79
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.16
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.12
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.32
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,50.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T09:50:00.000+00:00,transformer,,Temperature,C,13.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.74
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.77
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T09:50:00.000+00:00,busbar,,L3 Active Power,kW,20.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T09:50:00.000+00:00,busbar,,L2 Active Power,kW,33.16
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T09:50:00.000+00:00,busbar,,L1 Active Power,kW,16.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T09:50:00.000+00:00,busbar,,N Current (RMS),A,78.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.07
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.32
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.96
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.04
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.55
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.36
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T09:40:00.000+00:00,transformer,,Temperature,C,13.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.09
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.13
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.86
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T09:40:00.000+00:00,busbar,,L3 Active Power,kW,28.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T09:40:00.000+00:00,busbar,,L2 Active Power,kW,27.62
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T09:40:00.000+00:00,busbar,,L1 Active Power,kW,18.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T09:40:00.000+00:00,busbar,,N Current (RMS),A,59.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.47
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.06
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.65
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.96
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.54
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.31
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T09:30:00.000+00:00,transformer,,Temperature,C,13.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.29
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.08
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T09:30:00.000+00:00,busbar,,L3 Active Power,kW,20.01
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T09:30:00.000+00:00,busbar,,L2 Active Power,kW,28.37
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T09:30:00.000+00:00,busbar,,L1 Active Power,kW,18.42
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T09:30:00.000+00:00,busbar,,N Current (RMS),A,61.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.06
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.94
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.99
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.96
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.69
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.53
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,44.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T09:20:00.000+00:00,transformer,,Temperature,C,13.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.35
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.05
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.64
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T09:20:00.000+00:00,busbar,,L3 Active Power,kW,23.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T09:20:00.000+00:00,busbar,,L2 Active Power,kW,29.47
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T09:20:00.000+00:00,busbar,,L1 Active Power,kW,20.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T09:20:00.000+00:00,busbar,,N Current (RMS),A,63.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.49
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.32
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.93
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.09
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T09:10:00.000+00:00,transformer,,Temperature,C,13.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.63
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.57
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T09:10:00.000+00:00,busbar,,L3 Active Power,kW,30.79
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T09:10:00.000+00:00,busbar,,L2 Active Power,kW,29.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T09:10:00.000+00:00,busbar,,L1 Active Power,kW,18.09
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T09:10:00.000+00:00,busbar,,N Current (RMS),A,63.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.59
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.58
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.39
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.92
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.05
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.48
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,51.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T09:00:00.000+00:00,transformer,,Temperature,C,13.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T09:00:00.000+00:00,busbar,,L3 Active Power,kW,24.63
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T09:00:00.000+00:00,busbar,,L2 Active Power,kW,32.64
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T09:00:00.000+00:00,busbar,,L1 Active Power,kW,24.06
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T09:00:00.000+00:00,busbar,,N Current (RMS),A,68.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.74
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.19
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.25
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.44
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.26
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.53
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,46.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T08:50:00.000+00:00,transformer,,Temperature,C,13.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T08:50:00.000+00:00,busbar,,L3 Active Power,kW,21.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T08:50:00.000+00:00,busbar,,L2 Active Power,kW,29.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T08:50:00.000+00:00,busbar,,L1 Active Power,kW,28.77
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T08:50:00.000+00:00,busbar,,N Current (RMS),A,65.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.92
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.64
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.55
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.93
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,49.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T08:40:00.000+00:00,transformer,,Temperature,C,13.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.57
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T08:40:00.000+00:00,busbar,,L3 Active Power,kW,20.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T08:40:00.000+00:00,busbar,,L2 Active Power,kW,24.92
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T08:40:00.000+00:00,busbar,,L1 Active Power,kW,30.41
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T08:40:00.000+00:00,busbar,,N Current (RMS),A,58.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.87
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.56
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.69
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.98
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.22
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.21
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,47.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T08:30:00.000+00:00,transformer,,Temperature,C,13.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.83
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T08:30:00.000+00:00,busbar,,L3 Active Power,kW,25.09
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T08:30:00.000+00:00,busbar,,L2 Active Power,kW,30.27
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T08:30:00.000+00:00,busbar,,L1 Active Power,kW,30.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T08:30:00.000+00:00,busbar,,N Current (RMS),A,63.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.24
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.09
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.07
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.07
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.74
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.62
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T08:20:00.000+00:00,transformer,,Temperature,C,12.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.83
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
