Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.06
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T03:50:00.000+00:00,busbar,,L3 Active Power,kW,12.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T03:50:00.000+00:00,busbar,,L2 Active Power,kW,8.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T03:50:00.000+00:00,busbar,,L1 Active Power,kW,9.23
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T03:50:00.000+00:00,busbar,,N Current (RMS),A,38.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.59
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.08
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.42
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,10.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.41
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.24
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.41
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.63
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T03:40:00.000+00:00,transformer,,Temperature,C,12.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.04
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.51
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.97
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T03:40:00.000+00:00,busbar,,L3 Active Power,kW,7.99
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T03:40:00.000+00:00,busbar,,L2 Active Power,kW,8.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T03:40:00.000+00:00,busbar,,L1 Active Power,kW,10.13
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T03:40:00.000+00:00,busbar,,N Current (RMS),A,26.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.11
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.15
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.11
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.17
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.49
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T03:30:00.000+00:00,transformer,,Temperature,C,12.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.77
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T03:30:00.000+00:00,busbar,,L3 Active Power,kW,8.22
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T03:30:00.000+00:00,busbar,,L2 Active Power,kW,9.57
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T03:30:00.000+00:00,busbar,,L1 Active Power,kW,10.63
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T03:30:00.000+00:00,busbar,,N Current (RMS),A,28.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.32
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.19
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.07
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.52
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.31
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.08
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T03:20:00.000+00:00,transformer,,Temperature,C,13.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.95
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.33
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.93
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T03:20:00.000+00:00,busbar,,L3 Active Power,kW,8.63
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T03:20:00.000+00:00,busbar,,L2 Active Power,kW,8.89
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T03:20:00.000+00:00,busbar,,L1 Active Power,kW,8.15
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T03:20:00.000+00:00,busbar,,N Current (RMS),A,26.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.58
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.45
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.45
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,10.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.12
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.24
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.69
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T03:10:00.000+00:00,transformer,,Temperature,C,13.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.06
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.35
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.98
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T03:10:00.000+00:00,busbar,,L3 Active Power,kW,7.82
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T03:10:00.000+00:00,busbar,,L2 Active Power,kW,9.14
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T03:10:00.000+00:00,busbar,,L1 Active Power,kW,9.33
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T03:10:00.000+00:00,busbar,,N Current (RMS),A,27.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.92
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,10.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.03
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.55
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.74
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.07
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.57
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T03:00:00.000+00:00,transformer,,Temperature,C,13.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.63
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.55
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T03:00:00.000+00:00,busbar,,L3 Active Power,kW,7.73
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T03:00:00.000+00:00,busbar,,L2 Active Power,kW,11.47
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T03:00:00.000+00:00,busbar,,L1 Active Power,kW,10.49
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T03:00:00.000+00:00,busbar,,N Current (RMS),A,30.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.92
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.16
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.53
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.03
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.93
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.63
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.16
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T02:50:00.000+00:00,transformer,,Temperature,C,13.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.94
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T02:50:00.000+00:00,busbar,,L3 Active Power,kW,7.85
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T02:50:00.000+00:00,busbar,,L2 Active Power,kW,10.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T02:50:00.000+00:00,busbar,,L1 Active Power,kW,10.69
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T02:50:00.000+00:00,busbar,,N Current (RMS),A,29.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.18
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.57
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.51
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.56
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.51
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T02:40:00.000+00:00,transformer,,Temperature,C,13.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.45
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.62
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.44
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T02:40:00.000+00:00,busbar,,L3 Active Power,kW,8.29
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T02:40:00.000+00:00,busbar,,L2 Active Power,kW,12.18
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T02:40:00.000+00:00,busbar,,L1 Active Power,kW,11.35
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T02:40:00.000+00:00,busbar,,N Current (RMS),A,29.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.32
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.29
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.92
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.45
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.15
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T02:30:00.000+00:00,transformer,,Temperature,C,13.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.19
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.47
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.22
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T02:30:00.000+00:00,busbar,,L3 Active Power,kW,8.77
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T02:30:00.000+00:00,busbar,,L2 Active Power,kW,12.05
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T02:30:00.000+00:00,busbar,,L1 Active Power,kW,13.08
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T02:30:00.000+00:00,busbar,,N Current (RMS),A,29.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.06
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.95
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.33
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.54
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.14
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.98
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T02:20:00.000+00:00,transformer,,Temperature,C,13.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.23
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.54
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.16
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T02:20:00.000+00:00,busbar,,L3 Active Power,kW,8.61
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T02:20:00.000+00:00,busbar,,L2 Active Power,kW,10.99
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T02:20:00.000+00:00,busbar,,L1 Active Power,kW,12.93
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T02:20:00.000+00:00,busbar,,N Current (RMS),A,32.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.56
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.25
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.73
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.62
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.85
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.13
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.65
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T02:10:00.000+00:00,transformer,,Temperature,C,13.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.05
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.49
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.98
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T02:10:00.000+00:00,busbar,,L3 Active Power,kW,8.41
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T02:10:00.000+00:00,busbar,,L2 Active Power,kW,10.38
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T02:10:00.000+00:00,busbar,,L1 Active Power,kW,12.49
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T02:10:00.000+00:00,busbar,,N Current (RMS),A,31.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.41
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.93
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.58
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.12
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.62
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T02:00:00.000+00:00,transformer,,Temperature,C,13.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.15
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.55
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.11
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T02:00:00.000+00:00,busbar,,L3 Active Power,kW,8.52
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T02:00:00.000+00:00,busbar,,L2 Active Power,kW,10.25
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T02:00:00.000+00:00,busbar,,L1 Active Power,kW,13.55
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T02:00:00.000+00:00,busbar,,N Current (RMS),A,32.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.98
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.11
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.43
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,10.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.83
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.97
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T01:50:00.000+00:00,transformer,,Temperature,C,13.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.35
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.91
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T01:50:00.000+00:00,busbar,,L3 Active Power,kW,7.31
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T01:50:00.000+00:00,busbar,,L2 Active Power,kW,8.31
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T01:50:00.000+00:00,busbar,,L1 Active Power,kW,8.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T01:50:00.000+00:00,busbar,,N Current (RMS),A,27.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.25
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.63
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.29
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.95
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.08
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.95
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.13
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T01:40:00.000+00:00,transformer,,Temperature,C,13.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.49
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.42
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T01:40:00.000+00:00,busbar,,L3 Active Power,kW,7.33
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T01:40:00.000+00:00,busbar,,L2 Active Power,kW,9.58
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T01:40:00.000+00:00,busbar,,L1 Active Power,kW,10.42
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T01:40:00.000+00:00,busbar,,N Current (RMS),A,30.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.35
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.32
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-27T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.0
