Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T23:20:00.000+00:00,busbar,,L3 Active Power,kW,17.61
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T23:20:00.000+00:00,busbar,,L2 Active Power,kW,13.58
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T23:20:00.000+00:00,busbar,,L1 Active Power,kW,13.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T23:20:00.000+00:00,busbar,,N Current (RMS),A,42.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.43
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.15
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.63
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.73
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.55
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.52
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.14
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T23:10:00.000+00:00,transformer,,Temperature,C,15.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.44
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.08
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T23:10:00.000+00:00,busbar,,L3 Active Power,kW,18.27
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T23:10:00.000+00:00,busbar,,L2 Active Power,kW,13.29
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T23:10:00.000+00:00,busbar,,L1 Active Power,kW,21.52
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T23:10:00.000+00:00,busbar,,N Current (RMS),A,46.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.59
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.95
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.99
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.42
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.56
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.15
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.67
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T23:00:00.000+00:00,transformer,,Temperature,C,15.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.28
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.23
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T23:00:00.000+00:00,busbar,,L3 Active Power,kW,17.39
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T23:00:00.000+00:00,busbar,,L2 Active Power,kW,16.09
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T23:00:00.000+00:00,busbar,,L1 Active Power,kW,21.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T23:00:00.000+00:00,busbar,,N Current (RMS),A,43.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.67
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.97
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.47
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.31
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.55
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.85
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.12
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,44.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T22:50:00.000+00:00,transformer,,Temperature,C,15.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.83
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.69
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T22:50:00.000+00:00,busbar,,L3 Active Power,kW,17.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T22:50:00.000+00:00,busbar,,L2 Active Power,kW,15.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T22:50:00.000+00:00,busbar,,L1 Active Power,kW,23.11
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T22:50:00.000+00:00,busbar,,N Current (RMS),A,48.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.47
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.63
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.15
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.01
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.99
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T22:40:00.000+00:00,transformer,,Temperature,C,15.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.35
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T22:40:00.000+00:00,busbar,,L3 Active Power,kW,19.65
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T22:40:00.000+00:00,busbar,,L2 Active Power,kW,18.49
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T22:40:00.000+00:00,busbar,,L1 Active Power,kW,17.62
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T22:40:00.000+00:00,busbar,,N Current (RMS),A,47.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.21
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.59
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.38
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.48
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.11
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.41
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T22:30:00.000+00:00,transformer,,Temperature,C,15.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.55
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.86
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T22:30:00.000+00:00,busbar,,L3 Active Power,kW,21.69
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T22:30:00.000+00:00,busbar,,L2 Active Power,kW,16.61
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T22:30:00.000+00:00,busbar,,L1 Active Power,kW,16.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T22:30:00.000+00:00,busbar,,N Current (RMS),A,49.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.93
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.14
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.85
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.26
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.06
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.85
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T22:20:00.000+00:00,transformer,,Temperature,C,15.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.96
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.06
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T22:20:00.000+00:00,busbar,,L3 Active Power,kW,23.99
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T22:20:00.000+00:00,busbar,,L2 Active Power,kW,19.15
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T22:20:00.000+00:00,busbar,,L1 Active Power,kW,17.26
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T22:20:00.000+00:00,busbar,,N Current (RMS),A,55.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.87
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.98
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.33
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.19
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.67
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.43
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,49.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T22:10:00.000+00:00,transformer,,Temperature,C,15.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.67
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.46
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T22:10:00.000+00:00,busbar,,L3 Active Power,kW,33.99
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T22:10:00.000+00:00,busbar,,L2 Active Power,kW,19.62
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T22:10:00.000+00:00,busbar,,L1 Active Power,kW,16.69
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T22:10:00.000+00:00,busbar,,N Current (RMS),A,77.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.99
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.63
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.47
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.27
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.69
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.58
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.65
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T22:00:00.000+00:00,transformer,,Temperature,C,15.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.38
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.86
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T22:00:00.000+00:00,busbar,,L3 Active Power,kW,26.77
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T22:00:00.000+00:00,busbar,,L2 Active Power,kW,19.92
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T22:00:00.000+00:00,busbar,,L1 Active Power,kW,19.52
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T22:00:00.000+00:00,busbar,,N Current (RMS),A,55.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.89
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.28
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.25
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.46
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.95
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.73
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.38
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.29
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T21:50:00.000+00:00,transformer,,Temperature,C,15.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.22
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.46
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T21:50:00.000+00:00,busbar,,L3 Active Power,kW,26.22
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T21:50:00.000+00:00,busbar,,L2 Active Power,kW,22.25
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T21:50:00.000+00:00,busbar,,L1 Active Power,kW,18.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T21:50:00.000+00:00,busbar,,N Current (RMS),A,54.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.07
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.06
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.25
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.51
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.89
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.14
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.41
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T21:40:00.000+00:00,transformer,,Temperature,C,15.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.15
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.41
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.47
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T21:40:00.000+00:00,busbar,,L3 Active Power,kW,23.95
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T21:40:00.000+00:00,busbar,,L2 Active Power,kW,24.14
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T21:40:00.000+00:00,busbar,,L1 Active Power,kW,21.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T21:40:00.000+00:00,busbar,,N Current (RMS),A,54.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.05
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.37
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.95
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.35
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.18
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T21:30:00.000+00:00,transformer,,Temperature,C,15.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.65
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T21:30:00.000+00:00,busbar,,L3 Active Power,kW,24.55
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T21:30:00.000+00:00,busbar,,L2 Active Power,kW,21.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T21:30:00.000+00:00,busbar,,L1 Active Power,kW,23.23
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T21:30:00.000+00:00,busbar,,N Current (RMS),A,54.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.16
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.54
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.73
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.85
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.48
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.79
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.12
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T21:20:00.000+00:00,transformer,,Temperature,C,16.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.99
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.18
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T21:20:00.000+00:00,busbar,,L3 Active Power,kW,27.02
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T21:20:00.000+00:00,busbar,,L2 Active Power,kW,23.52
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T21:20:00.000+00:00,busbar,,L1 Active Power,kW,25.96
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T21:20:00.000+00:00,busbar,,N Current (RMS),A,56.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.14
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.22
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.89
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.51
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.87
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.91
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.86
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.35
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.47
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T21:10:00.000+00:00,transformer,,Temperature,C,16.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.61
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.74
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T21:10:00.000+00:00,busbar,,L3 Active Power,kW,27.08
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T21:10:00.000+00:00,busbar,,L2 Active Power,kW,24.24
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T21:10:00.000+00:00,busbar,,L1 Active Power,kW,27.98
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T21:10:00.000+00:00,busbar,,N Current (RMS),A,56.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.86
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.51
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.53
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.07
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.36
