Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T18:50:00.000+00:00,busbar,,L3 Active Power,kW,25.65
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T18:50:00.000+00:00,busbar,,L2 Active Power,kW,33.05
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T18:50:00.000+00:00,busbar,,L1 Active Power,kW,37.36
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T18:50:00.000+00:00,busbar,,N Current (RMS),A,77.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.09
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.42
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.54
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.38
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.33
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.06
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.22
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.89
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.09
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,55.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T18:40:00.000+00:00,transformer,,Temperature,C,17.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T18:40:00.000+00:00,busbar,,L3 Active Power,kW,29.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T18:40:00.000+00:00,busbar,,L2 Active Power,kW,35.27
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T18:40:00.000+00:00,busbar,,L1 Active Power,kW,47.42
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T18:40:00.000+00:00,busbar,,N Current (RMS),A,89.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,196.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.12
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.12
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.14
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.37
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,50.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.47
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.17
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.61
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,43.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T18:30:00.000+00:00,transformer,,Temperature,C,17.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T18:30:00.000+00:00,busbar,,L3 Active Power,kW,31.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T18:30:00.000+00:00,busbar,,L2 Active Power,kW,33.31
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T18:30:00.000+00:00,busbar,,L1 Active Power,kW,44.98
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T18:30:00.000+00:00,busbar,,N Current (RMS),A,82.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,186.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.04
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.96
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.38
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.03
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.42
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.46
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T18:20:00.000+00:00,transformer,,Temperature,C,17.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T18:20:00.000+00:00,busbar,,L3 Active Power,kW,34.38
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T18:20:00.000+00:00,busbar,,L2 Active Power,kW,40.09
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T18:20:00.000+00:00,busbar,,L1 Active Power,kW,37.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T18:20:00.000+00:00,busbar,,N Current (RMS),A,70.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,166.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,158.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.63
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.16
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.97
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.07
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.55
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.21
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.12
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,47.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T18:10:00.000+00:00,transformer,,Temperature,C,16.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T18:10:00.000+00:00,busbar,,L3 Active Power,kW,41.18
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T18:10:00.000+00:00,busbar,,L2 Active Power,kW,41.37
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T18:10:00.000+00:00,busbar,,L1 Active Power,kW,37.09
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T18:10:00.000+00:00,busbar,,N Current (RMS),A,75.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,171.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,171.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.89
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.19
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.39
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,44.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.27
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.69
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.63
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,49.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T18:00:00.000+00:00,transformer,,Temperature,C,16.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T18:00:00.000+00:00,busbar,,L3 Active Power,kW,40.89
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T18:00:00.000+00:00,busbar,,L2 Active Power,kW,44.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T18:00:00.000+00:00,busbar,,L1 Active Power,kW,34.02
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T18:00:00.000+00:00,busbar,,N Current (RMS),A,81.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,169.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,184.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.93
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.05
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.21
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,43.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.82
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.29
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.29
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T17:50:00.000+00:00,transformer,,Temperature,C,16.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T17:50:00.000+00:00,busbar,,L3 Active Power,kW,40.35
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T17:50:00.000+00:00,busbar,,L2 Active Power,kW,41.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T17:50:00.000+00:00,busbar,,L1 Active Power,kW,34.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T17:50:00.000+00:00,busbar,,N Current (RMS),A,75.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,168.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,172.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.67
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.29
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.59
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.54
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.35
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.11
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.11
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,52.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T17:40:00.000+00:00,transformer,,Temperature,C,16.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T17:40:00.000+00:00,busbar,,L3 Active Power,kW,34.45
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T17:40:00.000+00:00,busbar,,L2 Active Power,kW,39.77
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T17:40:00.000+00:00,busbar,,L1 Active Power,kW,41.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T17:40:00.000+00:00,busbar,,N Current (RMS),A,81.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,166.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,173.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.35
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.45
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.19
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.22
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.51
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,59.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T17:30:00.000+00:00,transformer,,Temperature,C,16.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T17:30:00.000+00:00,busbar,,L3 Active Power,kW,33.86
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T17:30:00.000+00:00,busbar,,L2 Active Power,kW,38.02
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T17:30:00.000+00:00,busbar,,L1 Active Power,kW,44.86
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T17:30:00.000+00:00,busbar,,N Current (RMS),A,75.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,186.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.29
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.63
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.69
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.14
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.89
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.52
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.92
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,53.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T17:20:00.000+00:00,transformer,,Temperature,C,16.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T17:20:00.000+00:00,busbar,,L3 Active Power,kW,35.18
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T17:20:00.000+00:00,busbar,,L2 Active Power,kW,40.15
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T17:20:00.000+00:00,busbar,,L1 Active Power,kW,37.61
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T17:20:00.000+00:00,busbar,,N Current (RMS),A,67.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,166.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.01
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.17
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.89
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.49
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.39
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.49
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.29
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,51.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T17:10:00.000+00:00,transformer,,Temperature,C,16.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T17:10:00.000+00:00,busbar,,L3 Active Power,kW,33.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T17:10:00.000+00:00,busbar,,L2 Active Power,kW,44.66
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T17:10:00.000+00:00,busbar,,L1 Active Power,kW,34.17
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T17:10:00.000+00:00,busbar,,N Current (RMS),A,76.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,184.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.33
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.07
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.64
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.67
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.58
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,47.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T17:00:00.000+00:00,transformer,,Temperature,C,16.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.57
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T17:00:00.000+00:00,busbar,,L3 Active Power,kW,28.97
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T17:00:00.000+00:00,busbar,,L2 Active Power,kW,37.56
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T17:00:00.000+00:00,busbar,,L1 Active Power,kW,34.65
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T17:00:00.000+00:00,busbar,,N Current (RMS),A,68.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.57
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.69
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.36
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.17
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T16:50:00.000+00:00,transformer,,Temperature,C,16.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.73
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.67
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T16:50:00.000+00:00,busbar,,L3 Active Power,kW,29.93
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T16:50:00.000+00:00,busbar,,L2 Active Power,kW,31.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T16:50:00.000+00:00,busbar,,L1 Active Power,kW,26.01
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T16:50:00.000+00:00,busbar,,N Current (RMS),A,62.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.55
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.17
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.51
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.69
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.56
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.33
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,44.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T16:40:00.000+00:00,transformer,,Temperature,C,16.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.13
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.32
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.51
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T16:40:00.000+00:00,busbar,,L3 Active Power,kW,35.23
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T16:40:00.000+00:00,busbar,,L2 Active Power,kW,32.34
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T16:40:00.000+00:00,busbar,,L1 Active Power,kW,24.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T16:40:00.000+00:00,busbar,,N Current (RMS),A,66.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.37
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.56
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
