Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T14:20:00.000+00:00,busbar,,L3 Active Power,kW,22.25
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T14:20:00.000+00:00,busbar,,L2 Active Power,kW,28.16
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T14:20:00.000+00:00,busbar,,L1 Active Power,kW,22.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T14:20:00.000+00:00,busbar,,N Current (RMS),A,53.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.73
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.18
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.22
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.36
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.17
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.02
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T14:10:00.000+00:00,transformer,,Temperature,C,16.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.52
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.58
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T14:10:00.000+00:00,busbar,,L3 Active Power,kW,18.47
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T14:10:00.000+00:00,busbar,,L2 Active Power,kW,28.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T14:10:00.000+00:00,busbar,,L1 Active Power,kW,26.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T14:10:00.000+00:00,busbar,,N Current (RMS),A,60.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.93
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.94
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.44
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.36
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.98
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.77
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.59
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T14:00:00.000+00:00,transformer,,Temperature,C,16.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.12
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.94
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T14:00:00.000+00:00,busbar,,L3 Active Power,kW,16.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T14:00:00.000+00:00,busbar,,L2 Active Power,kW,31.21
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T14:00:00.000+00:00,busbar,,L1 Active Power,kW,30.95
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T14:00:00.000+00:00,busbar,,N Current (RMS),A,73.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.35
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.25
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.96
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T13:50:00.000+00:00,transformer,,Temperature,C,16.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.07
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.36
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.62
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T13:50:00.000+00:00,busbar,,L3 Active Power,kW,22.13
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T13:50:00.000+00:00,busbar,,L2 Active Power,kW,32.06
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T13:50:00.000+00:00,busbar,,L1 Active Power,kW,28.86
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T13:50:00.000+00:00,busbar,,N Current (RMS),A,57.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.37
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.39
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.95
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.16
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.12
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T13:40:00.000+00:00,transformer,,Temperature,C,16.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.18
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.53
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.45
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T13:40:00.000+00:00,busbar,,L3 Active Power,kW,19.25
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T13:40:00.000+00:00,busbar,,L2 Active Power,kW,28.55
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T13:40:00.000+00:00,busbar,,L1 Active Power,kW,26.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T13:40:00.000+00:00,busbar,,N Current (RMS),A,54.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.99
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.79
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.33
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.42
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.15
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.67
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T13:30:00.000+00:00,transformer,,Temperature,C,16.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.08
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.06
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.29
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T13:30:00.000+00:00,busbar,,L3 Active Power,kW,17.42
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T13:30:00.000+00:00,busbar,,L2 Active Power,kW,30.93
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T13:30:00.000+00:00,busbar,,L1 Active Power,kW,23.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T13:30:00.000+00:00,busbar,,N Current (RMS),A,63.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.14
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.22
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.58
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.03
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.02
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.49
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.15
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.64
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T13:20:00.000+00:00,transformer,,Temperature,C,16.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.35
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.61
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T13:20:00.000+00:00,busbar,,L3 Active Power,kW,19.63
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T13:20:00.000+00:00,busbar,,L2 Active Power,kW,30.37
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T13:20:00.000+00:00,busbar,,L1 Active Power,kW,22.22
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T13:20:00.000+00:00,busbar,,N Current (RMS),A,58.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.99
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.18
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,46.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.02
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.65
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.18
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.34
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T13:10:00.000+00:00,transformer,,Temperature,C,16.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.04
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.32
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T13:10:00.000+00:00,busbar,,L3 Active Power,kW,17.41
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T13:10:00.000+00:00,busbar,,L2 Active Power,kW,35.16
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T13:10:00.000+00:00,busbar,,L1 Active Power,kW,25.52
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T13:10:00.000+00:00,busbar,,N Current (RMS),A,75.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.39
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.08
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.76
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.02
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.35
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.73
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.52
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T13:00:00.000+00:00,transformer,,Temperature,C,16.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.19
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.31
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T13:00:00.000+00:00,busbar,,L3 Active Power,kW,25.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T13:00:00.000+00:00,busbar,,L2 Active Power,kW,27.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T13:00:00.000+00:00,busbar,,L1 Active Power,kW,25.28
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T13:00:00.000+00:00,busbar,,N Current (RMS),A,50.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.19
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.31
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.89
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.81
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.73
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.69
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T12:50:00.000+00:00,transformer,,Temperature,C,15.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.99
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.84
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T12:50:00.000+00:00,busbar,,L3 Active Power,kW,23.53
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T12:50:00.000+00:00,busbar,,L2 Active Power,kW,24.91
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T12:50:00.000+00:00,busbar,,L1 Active Power,kW,19.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T12:50:00.000+00:00,busbar,,N Current (RMS),A,50.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.39
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.73
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.21
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.63
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.56
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.33
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T12:40:00.000+00:00,transformer,,Temperature,C,15.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.69
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.91
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T12:40:00.000+00:00,busbar,,L3 Active Power,kW,34.42
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T12:40:00.000+00:00,busbar,,L2 Active Power,kW,23.95
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T12:40:00.000+00:00,busbar,,L1 Active Power,kW,19.06
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T12:40:00.000+00:00,busbar,,N Current (RMS),A,70.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.98
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.83
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.22
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.36
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.46
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T12:30:00.000+00:00,transformer,,Temperature,C,15.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.13
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.78
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.67
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T12:30:00.000+00:00,busbar,,L3 Active Power,kW,23.68
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T12:30:00.000+00:00,busbar,,L2 Active Power,kW,23.86
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T12:30:00.000+00:00,busbar,,L1 Active Power,kW,20.29
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T12:30:00.000+00:00,busbar,,N Current (RMS),A,51.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.82
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.29
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.16
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.57
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.85
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.89
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.16
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.7
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T12:20:00.000+00:00,transformer,,Temperature,C,15.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.21
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.94
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.53
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T12:20:00.000+00:00,busbar,,L3 Active Power,kW,20.67
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T12:20:00.000+00:00,busbar,,L2 Active Power,kW,23.19
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T12:20:00.000+00:00,busbar,,L1 Active Power,kW,23.32
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T12:20:00.000+00:00,busbar,,N Current (RMS),A,49.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.17
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.93
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.17
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.99
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.03
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.1
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.2
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T12:10:00.000+00:00,transformer,,Temperature,C,15.3
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.14
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.52
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.18
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T12:10:00.000+00:00,busbar,,L3 Active Power,kW,16.57
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T12:10:00.000+00:00,busbar,,L2 Active Power,kW,23.92
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T12:10:00.000+00:00,busbar,,L1 Active Power,kW,23.23
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T12:10:00.000+00:00,busbar,,N Current (RMS),A,55.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.47
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.06
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.52
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.5
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.4
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.0
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.6
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.38
851869,DOVE CLOSE - BURNTWOOD,2023-02-28T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
